Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,389.42,301.5
2016,1,11,15,30,780.0,80.0,1.2,11.0,394.0,330.05,249.06
2016,1,11,15,45,750.0,75.5,1.1,11.0,350.5,269.04,194.39
2016,1,11,16,0,720.0,71.0,1.0,11.0,307.0,208.6,140.78
2016,1,11,16,15,673.0,65.5,0.95,10.5,259.5,150.06,92.41
2016,1,11,16,30,626.0,60.0,0.9,10.0,212.0,97.03,54.7
2016,1,11,16,45,556.5,51.5,0.85,9.5,164.5,46.89,36.71
2016,1,11,17,0,487.0,43.0,0.8,9.0,117.0,35.17,25.82
2016,1,11,17,15,362.5,32.0,0.85,8.5,75.0,26.38,17.01
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,17.5,0.0
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,8.96,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,197.5,13.0,3.15,3.0,29.5,148.94,0.0
2016,1,12,8,0,395.0,26.0,3.5,4.0,59.0,373.41,283.42
2016,1,12,8,15,500.0,35.0,3.35,4.5,105.5,479.68,402.76
2016,1,12,8,30,605.0,44.0,3.2,5.0,152.0,583.91,494.02
2016,1,12,8,45,667.0,49.5,3.05,6.0,201.5,662.87,558.46
2016,1,12,9,0,729.0,55.0,2.9,7.0,251.0,742.6,619.33
2016,1,12,9,15,767.5,59.0,2.7,8.0,298.5,799.64,659.03
2016,1,12,9,30,806.0,63.0,2.5,9.0,346.0,855.34,695.41
2016,1,12,9,45,833.5,66.0,2.35,10.0,390.0,897.61,720.51
2016,1,12,10,0,861.0,69.0,2.2,11.0,434.0,937.35,742.7
2016,1,12,10,15,879.0,71.0,2.05,12.0,472.0,953.09,747.23
2016,1,12,10,30,897.0,73.0,1.9,13.0,510.0,975.99,756.65
2016,1,12,10,45,910.0,74.5,1.8,14.0,541.0,989.93,760.22
2016,1,12,11,0,923.0,76.0,1.7,15.0,572.0,1000.21,761.38
2016,1,12,11,15,931.5,77.5,1.6,15.0,596.0,1002.36,760.01
2016,1,12,11,30,940.0,79.0,1.5,15.0,620.0,1000.64,756.28
2016,1,12,11,45,946.5,79.0,1.4,15.5,635.5,991.26,746.29
2016,1,12,12,0,953.0,79.0,1.3,16.0,651.0,978.03,734.04
2016,1,12,12,15,955.0,79.5,1.25,16.0,658.5,957.51,719.43
2016,1,12,12,30,957.0,80.0,1.2,16.0,666.0,933.35,702.64
2016,1,12,12,45,957.0,79.5,1.15,16.0,664.5,902.8,681.74
2016,1,12,13,0,957.0,79.0,1.1,16.0,663.0,868.96,658.74
2016,1,12,13,15,953.5,78.5,1.05,16.0,653.5,829.26,631.78
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,786.81,602.89
2016,1,12,13,45,944.0,77.0,1.0,16.5,626.0,739.55,569.81
2016,1,12,14,0,938.0,76.0,1.0,17.0,608.0,690.16,532.72
2016,1,12,14,15,928.5,75.0,0.9,16.5,582.0,636.8,492.68
2016,1,12,14,30,919.0,74.0,0.8,16.0,556.0,582.11,450.48
2016,1,12,14,45,903.0,72.5,0.75,16.0,522.5,522.65,403.08
2016,1,12,15,0,887.0,71.0,0.7,16.0,489.0,463.07,354.11
2016,1,12,15,15,867.0,68.5,0.55,16.0,449.5,401.14,301.28
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,339.53,247.55
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.5,276.52,192.54
2016,1,12,16,0,790.0,60.0,0.2,16.0,321.0,216.08,140.09
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.5,155.07,91.18
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,99.07,52.35
2016,1,12,16,45,634.5,45.0,0.55,13.5,175.0,46.63,29.2
2016,1,12,17,0,566.0,39.0,0.7,13.0,126.0,34.92,25.2
2016,1,12,17,15,443.0,29.5,0.8,12.0,82.0,26.57,17.02
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,16.67,0.76
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,8.54,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,186.5,13.5,2.55,6.0,29.0,141.58,0.0
2016,1,13,8,0,373.0,27.0,2.9,7.0,58.0,358.25,269.47
2016,1,13,8,15,478.5,36.0,2.8,7.5,104.5,464.11,385.19
2016,1,13,8,30,584.0,45.0,2.7,8.0,151.0,577.04,481.9
2016,1,13,8,45,645.5,51.5,2.65,9.0,200.0,646.93,538.45
2016,1,13,9,0,707.0,58.0,2.6,10.0,249.0,727.06,599.32
2016,1,13,9,15,747.0,62.5,2.8,11.0,296.5,785.83,642.35
2016,1,13,9,30,787.0,67.0,3.0,12.0,344.0,843.33,682.79
2016,1,13,9,45,813.5,70.0,3.2,13.0,387.5,884.54,710.0
2016,1,13,10,0,840.0,73.0,3.4,14.0,431.0,923.19,734.76
2016,1,13,10,15,859.0,75.5,3.5,14.5,468.5,951.1,752.09
2016,1,13,10,30,878.0,78.0,3.6,15.0,506.0,975.73,767.0
2016,1,13,10,45,890.5,80.0,3.7,15.5,537.5,979.03,766.86
2016,1,13,11,0,903.0,82.0,3.8,16.0,569.0,989.5,772.08
2016,1,13,11,15,912.0,83.5,3.8,16.0,592.5,992.22,772.72
2016,1,13,11,30,921.0,85.0,3.8,16.0,616.0,991.14,770.94
2016,1,13,11,45,926.0,86.0,3.85,16.5,632.0,981.83,762.52
2016,1,13,12,0,931.0,87.0,3.9,17.0,648.0,968.74,751.72
2016,1,13,12,15,933.5,87.0,3.9,17.0,655.5,948.48,737.18
2016,1,13,12,30,936.0,87.0,3.9,17.0,663.0,924.65,720.3
2016,1,13,12,45,936.0,87.0,3.9,17.0,662.0,895.22,699.54
2016,1,13,13,0,936.0,87.0,3.9,17.0,661.0,862.54,676.51
2016,1,13,13,15,933.0,86.5,3.85,17.0,651.0,823.88,648.9
2016,1,13,13,30,930.0,86.0,3.8,17.0,641.0,782.49,619.25
2016,1,13,13,45,923.5,85.0,3.8,17.0,623.0,735.61,585.07
2016,1,13,14,0,917.0,84.0,3.8,17.0,605.0,686.69,547.09
2016,1,13,14,15,907.0,82.5,3.75,17.0,579.5,633.37,504.7
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,578.82,460.28
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,521.93,412.8
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,462.51,362.03
2016,1,13,15,15,846.5,74.5,3.35,16.5,448.5,400.67,308.38
2016,1,13,15,30,826.0,72.0,3.1,16.0,409.0,339.9,254.31
2016,1,13,15,45,795.5,68.5,2.85,16.0,364.5,276.94,197.72
2016,1,13,16,0,765.0,65.0,2.6,16.0,320.0,216.85,144.23
2016,1,13,16,15,721.0,60.0,2.4,14.5,272.0,156.67,94.77
2016,1,13,16,30,677.0,55.0,2.2,13.0,224.0,101.61,55.7
2016,1,13,16,45,607.5,48.5,2.0,12.0,175.5,46.84,29.18
2016,1,13,17,0,538.0,42.0,1.8,11.0,127.0,34.41,24.96
2016,1,13,17,15,417.0,31.5,1.85,10.5,83.0,25.97,16.7
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,17.46,2.66
2016,1,13,17,45,148.0,10.5,1.95,10.0,19.5,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,15.5,2.75,8.0,27.0,105.91,0.0
2016,1,14,8,0,266.0,31.0,3.1,9.0,54.0,282.26,211.82
2016,1,14,8,15,371.5,43.0,3.05,9.5,97.5,388.38,322.78
2016,1,14,8,30,477.0,55.0,3.0,10.0,141.0,501.86,420.34
2016,1,14,8,45,548.0,62.5,3.0,11.0,189.5,586.77,489.57
2016,1,14,9,0,619.0,70.0,3.0,12.0,238.0,673.49,556.54
2016,1,14,9,15,552.0,89.5,3.25,12.5,259.0,651.65,539.37
2016,1,14,9,30,485.0,109.0,3.5,13.0,280.0,617.83,512.52
2016,1,14,9,45,537.0,113.0,3.8,14.0,324.5,677.41,556.95
2016,1,14,10,0,589.0,117.0,4.1,15.0,369.0,746.32,606.74
2016,1,14,10,15,562.5,137.0,4.15,15.5,394.0,739.89,599.14
2016,1,14,10,30,536.0,157.0,4.2,16.0,419.0,739.46,596.62
2016,1,14,10,45,528.5,170.5,4.3,16.5,442.5,746.36,599.86
2016,1,14,11,0,521.0,184.0,4.4,17.0,466.0,750.58,600.69
2016,1,14,11,15,509.0,197.0,4.4,17.0,482.0,747.27,596.6
2016,1,14,11,30,497.0,210.0,4.4,17.0,498.0,741.5,590.87
2016,1,14,11,45,372.0,246.0,4.45,17.5,465.0,634.13,506.18
2016,1,14,12,0,247.0,282.0,4.5,18.0,432.0,530.17,423.14
2016,1,14,12,15,244.0,287.5,4.55,18.0,437.0,523.86,418.27
2016,1,14,12,30,241.0,293.0,4.6,18.0,442.0,516.73,412.42
2016,1,14,12,45,305.5,279.0,4.65,18.5,467.5,560.95,446.62
2016,1,14,13,0,370.0,265.0,4.7,19.0,493.0,583.14,463.7
2016,1,14,13,15,616.0,184.5,4.7,19.0,557.5,693.15,550.75
2016,1,14,13,30,862.0,104.0,4.7,19.0,622.0,759.58,602.62
2016,1,14,13,45,666.5,160.0,4.75,19.0,554.0,644.34,512.75
2016,1,14,14,0,471.0,216.0,4.8,19.0,486.0,531.42,423.73
2016,1,14,14,15,364.5,226.5,4.75,19.0,430.0,440.09,351.51
2016,1,14,14,30,258.0,237.0,4.7,19.0,374.0,369.05,294.3
2016,1,14,14,45,531.5,163.5,4.7,19.0,424.0,426.09,338.52
2016,1,14,15,0,805.0,90.0,4.7,19.0,474.0,449.46,351.85
2016,1,14,15,15,783.0,87.0,4.5,18.5,435.5,389.77,299.96
2016,1,14,15,30,761.0,84.0,4.3,18.0,397.0,331.44,248.34
2016,1,14,15,45,730.5,79.5,4.1,18.0,353.5,269.14,192.85
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,211.41,141.82
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.5,153.4,94.26
2016,1,14,16,30,608.0,63.0,3.2,16.0,217.0,100.81,56.79
2016,1,14,16,45,539.0,55.0,2.85,15.5,170.0,51.77,33.01
2016,1,14,17,0,470.0,47.0,2.5,15.0,123.0,38.29,27.94
2016,1,14,17,15,353.5,35.0,2.5,14.5,80.5,28.76,18.83
2016,1,14,17,30,237.0,23.0,2.5,14.0,38.0,19.09,4.65
2016,1,14,17,45,118.5,11.5,2.55,13.5,19.0,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,225.5,12.5,4.4,6.5,31.5,167.72,0.0
2016,1,15,8,0,451.0,25.0,4.5,7.0,63.0,402.29,305.69
2016,1,15,8,15,555.0,32.5,4.4,7.5,111.5,509.89,425.14
2016,1,15,8,30,659.0,40.0,4.3,8.0,160.0,623.33,523.46
2016,1,15,8,45,723.0,44.0,4.2,9.0,211.0,703.24,588.32
2016,1,15,9,0,787.0,48.0,4.1,10.0,262.0,784.17,649.78
2016,1,15,9,15,823.0,51.5,4.0,10.5,311.0,830.38,683.12
2016,1,15,9,30,859.0,55.0,3.9,11.0,360.0,883.93,720.4
2016,1,15,9,45,885.5,57.0,3.8,12.0,404.5,924.65,745.37
2016,1,15,10,0,912.0,59.0,3.7,13.0,449.0,962.91,767.7
2016,1,15,10,15,928.0,60.5,3.5,13.5,487.5,987.47,780.31
2016,1,15,10,30,944.0,62.0,3.3,14.0,526.0,1008.64,790.28
2016,1,15,10,45,956.0,63.0,3.1,15.0,557.5,1021.6,792.85
2016,1,15,11,0,968.0,64.0,2.9,16.0,589.0,1030.74,792.76
2016,1,15,11,15,975.0,65.0,2.7,16.0,613.0,1031.09,789.67
2016,1,15,11,30,982.0,66.0,2.5,16.0,637.0,1027.42,784.01
2016,1,15,11,45,981.5,69.0,2.3,16.5,652.5,1015.18,771.25
2016,1,15,12,0,981.0,72.0,2.1,17.0,668.0,999.01,756.1
2016,1,15,12,15,982.5,72.5,1.95,17.0,675.0,977.77,739.77
2016,1,15,12,30,984.0,73.0,1.8,17.0,682.0,952.79,721.13
2016,1,15,12,45,982.5,73.0,1.65,17.5,680.5,921.05,696.77
2016,1,15,13,0,981.0,73.0,1.5,18.0,679.0,885.98,670.39
2016,1,15,13,15,977.5,72.5,1.45,18.0,669.5,845.62,643.04
2016,1,15,13,30,974.0,72.0,1.4,18.0,660.0,802.41,613.67
2016,1,15,13,45,966.0,72.0,1.35,18.5,641.5,753.98,579.41
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,703.48,541.22
2016,1,15,14,15,948.5,71.0,1.35,18.5,596.5,649.21,502.06
2016,1,15,14,30,939.0,70.0,1.4,18.0,570.0,593.54,460.32
2016,1,15,14,45,922.0,69.0,1.45,18.0,536.0,533.01,412.47
2016,1,15,15,0,905.0,68.0,1.5,18.0,502.0,472.42,362.82
2016,1,15,15,15,885.5,66.0,1.35,17.5,462.5,410.1,310.07
2016,1,15,15,30,866.0,64.0,1.2,17.0,423.0,348.59,256.51
2016,1,15,15,45,836.0,61.5,1.1,17.0,377.5,283.56,199.3
2016,1,15,16,0,806.0,59.0,1.0,17.0,332.0,222.01,145.32
2016,1,15,16,15,764.0,54.5,0.9,16.5,283.5,159.94,94.31
2016,1,15,16,30,722.0,50.0,0.8,16.0,235.0,102.67,53.63
2016,1,15,16,45,654.5,44.5,0.7,16.0,185.0,49.07,28.97
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,34.83,24.89
2016,1,15,17,15,468.5,30.0,0.65,15.5,89.5,26.94,17.34
2016,1,15,17,30,350.0,21.0,0.7,15.0,44.0,19.03,5.73
2016,1,15,17,45,175.0,10.5,0.75,14.5,22.0,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.43,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.82,0.0
2016,1,16,8,15,0.0,2.0,1.4,8.5,2.0,1.64,0.0
2016,1,16,8,30,0.0,3.0,1.6,9.0,3.0,2.46,0.0
2016,1,16,8,45,0.0,4.0,1.8,9.5,4.0,3.28,0.0
2016,1,16,9,0,0.0,5.0,2.0,10.0,5.0,4.11,0.0
2016,1,16,9,15,0.0,6.5,2.0,10.0,6.5,5.34,0.0
2016,1,16,9,30,0.0,8.0,2.0,10.0,8.0,6.58,0.11
2016,1,16,9,45,0.0,9.0,2.0,10.5,9.0,7.41,0.81
2016,1,16,10,0,0.0,10.0,2.0,11.0,10.0,8.24,1.5
2016,1,16,10,15,0.0,11.0,2.0,11.0,11.0,9.07,2.21
2016,1,16,10,30,0.0,12.0,2.0,11.0,12.0,9.9,2.91
2016,1,16,10,45,0.0,11.0,2.0,11.5,11.0,9.08,2.17
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,8.26,1.43
2016,1,16,11,15,0.0,66.0,2.25,12.0,66.0,54.78,41.08
2016,1,16,11,30,0.0,122.0,2.5,12.0,122.0,103.78,82.2
2016,1,16,11,45,92.0,206.5,2.75,12.5,263.0,306.06,250.98
2016,1,16,12,0,184.0,291.0,3.0,13.0,404.0,482.81,390.8
2016,1,16,12,15,545.5,193.5,3.5,13.5,532.0,728.84,586.45
2016,1,16,12,30,907.0,96.0,4.0,14.0,660.0,913.66,722.45
2016,1,16,12,45,921.0,91.0,4.55,14.5,663.0,891.28,707.14
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,864.94,690.47
2016,1,16,13,15,932.5,85.5,5.3,15.0,657.5,826.8,663.76
2016,1,16,13,30,930.0,85.0,5.5,15.0,649.0,785.88,634.66
2016,1,16,13,45,923.0,84.5,5.75,15.0,631.5,739.23,600.75
2016,1,16,14,0,916.0,84.0,6.0,15.0,614.0,690.55,562.43
2016,1,16,14,15,905.5,83.0,6.15,14.5,588.0,637.45,520.27
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,583.14,475.77
2016,1,16,14,45,449.5,122.5,6.5,14.0,364.0,348.53,284.6
2016,1,16,15,0,4.0,163.0,6.7,14.0,166.0,138.49,111.21
2016,1,16,15,15,28.5,168.0,6.85,13.0,180.5,154.59,125.23
2016,1,16,15,30,53.0,173.0,7.0,12.0,195.0,163.24,132.45
2016,1,16,15,45,349.5,133.0,7.2,11.5,254.5,212.54,164.41
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,218.0,154.45
2016,1,16,16,15,598.5,86.0,7.35,10.0,267.5,161.74,106.85
2016,1,16,16,30,551.0,79.0,7.3,9.0,221.0,111.25,69.39
2016,1,16,16,45,465.5,70.0,7.25,8.5,172.5,64.32,44.76
2016,1,16,17,0,380.0,61.0,7.2,8.0,124.0,46.59,36.27
2016,1,16,17,15,273.5,45.0,6.9,7.0,82.0,34.63,24.78
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,22.48,9.31
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,12.38,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,206.5,13.0,0.7,2.0,31.0,154.76,0.0
2016,1,17,8,0,413.0,26.0,0.7,3.0,62.0,374.5,286.09
2016,1,17,8,15,515.0,34.5,0.85,3.5,109.0,480.55,397.25
2016,1,17,8,30,617.0,43.0,1.0,4.0,156.0,592.52,491.9
2016,1,17,8,45,675.0,48.5,1.2,5.0,205.5,668.56,553.37
2016,1,17,9,0,733.0,54.0,1.4,6.0,255.0,745.36,612.35
2016,1,17,9,15,770.5,58.0,1.5,6.5,302.5,802.01,653.69
2016,1,17,9,30,808.0,62.0,1.6,7.0,350.0,857.35,692.64
2016,1,17,9,45,829.0,66.0,1.7,7.5,393.0,895.43,718.02
2016,1,17,10,0,850.0,70.0,1.8,8.0,436.0,930.81,741.1
2016,1,17,10,15,867.5,72.5,1.9,8.5,474.0,957.79,757.92
2016,1,17,10,30,885.0,75.0,2.0,9.0,512.0,970.61,764.81
2016,1,17,10,45,892.5,78.0,2.1,9.5,542.5,981.62,770.64
2016,1,17,11,0,900.0,81.0,2.2,10.0,573.0,988.95,774.03
2016,1,17,11,15,908.5,82.5,2.25,10.0,597.0,991.59,775.17
2016,1,17,11,30,917.0,84.0,2.3,10.0,621.0,990.44,773.89
2016,1,17,11,45,918.5,86.5,2.35,10.5,636.5,980.03,765.02
2016,1,17,12,0,920.0,89.0,2.4,11.0,652.0,965.91,753.84
2016,1,17,12,15,922.0,89.5,2.45,11.0,659.5,946.23,740.34
2016,1,17,12,30,924.0,90.0,2.5,11.0,667.0,923.01,724.46
2016,1,17,12,45,920.5,90.5,2.55,11.5,665.5,891.66,701.59
2016,1,17,13,0,917.0,91.0,2.6,12.0,664.0,857.28,676.64
2016,1,17,13,15,913.5,90.5,2.7,12.0,654.5,818.95,650.35
2016,1,17,13,30,910.0,90.0,2.8,12.0,645.0,777.97,621.84
2016,1,17,13,45,902.0,89.5,2.9,12.0,627.0,731.38,588.41
2016,1,17,14,0,894.0,89.0,3.0,12.0,609.0,682.89,551.07
2016,1,17,14,15,884.0,88.0,3.05,12.0,583.5,634.46,512.43
2016,1,17,14,30,874.0,87.0,3.1,12.0,558.0,580.55,468.53
2016,1,17,14,45,640.0,136.0,3.15,12.0,470.5,462.14,372.89
2016,1,17,15,0,406.0,185.0,3.2,12.0,383.0,358.1,288.51
2016,1,17,15,15,384.5,172.5,3.05,11.5,348.0,305.36,244.29
2016,1,17,15,30,363.0,160.0,2.9,11.0,313.0,261.32,206.25
2016,1,17,15,45,343.5,147.5,2.75,11.0,280.0,220.13,169.88
2016,1,17,16,0,324.0,135.0,2.6,11.0,247.0,181.13,135.63
2016,1,17,16,15,308.5,116.5,2.25,10.5,211.0,140.36,101.03
2016,1,17,16,30,293.0,98.0,1.9,10.0,175.0,101.82,70.82
2016,1,17,16,45,261.5,80.5,1.6,9.5,138.5,65.91,48.13
2016,1,17,17,0,230.0,63.0,1.3,9.0,102.0,48.01,37.49
2016,1,17,17,15,175.0,44.5,1.3,8.5,68.5,34.39,24.58
2016,1,17,17,30,120.0,26.0,1.3,8.0,35.0,20.07,8.45
2016,1,17,17,45,60.0,13.0,1.35,7.5,17.5,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,164.0,15.0,2.2,2.5,29.5,126.85,0.0
2016,1,18,8,0,328.0,30.0,2.5,3.0,59.0,327.36,255.45
2016,1,18,8,15,434.0,40.5,2.45,3.5,105.0,434.3,366.98
2016,1,18,8,30,540.0,51.0,2.4,4.0,151.0,548.63,465.81
2016,1,18,8,45,603.5,58.5,2.4,5.0,200.5,628.87,531.37
2016,1,18,9,0,667.0,66.0,2.4,6.0,250.0,710.74,594.51
2016,1,18,9,15,709.0,71.0,2.35,6.5,297.5,770.79,638.51
2016,1,18,9,30,751.0,76.0,2.3,7.0,345.0,822.82,674.67
2016,1,18,9,45,779.5,80.0,2.3,7.5,389.5,867.29,704.42
2016,1,18,10,0,808.0,84.0,2.3,8.0,434.0,909.29,731.61
2016,1,18,10,15,828.5,87.0,2.2,8.5,472.5,939.57,748.77
2016,1,18,10,30,849.0,90.0,2.1,9.0,511.0,966.61,763.35
2016,1,18,10,45,864.5,91.5,2.05,9.5,543.5,983.46,771.24
2016,1,18,11,0,880.0,93.0,2.0,10.0,576.0,996.62,776.7
2016,1,18,11,15,890.0,94.5,1.95,10.5,600.5,1000.64,775.99
2016,1,18,11,30,900.0,96.0,1.9,11.0,625.0,1000.77,772.92
2016,1,18,11,45,912.0,94.5,1.85,11.5,643.0,984.66,759.03
2016,1,18,12,0,924.0,93.0,1.8,12.0,661.0,975.55,750.33
2016,1,18,12,15,926.5,93.5,1.7,12.0,669.0,956.21,735.47
2016,1,18,12,30,929.0,94.0,1.6,12.0,677.0,933.28,718.43
2016,1,18,12,45,931.0,93.5,1.55,12.5,677.0,905.27,697.5
2016,1,18,13,0,933.0,93.0,1.5,13.0,677.0,873.9,674.43
2016,1,18,13,15,930.0,92.5,1.35,13.0,668.0,835.36,646.44
2016,1,18,13,30,927.0,92.0,1.2,13.0,659.0,794.07,616.57
2016,1,18,13,45,921.5,90.5,1.1,13.5,641.5,747.41,582.13
2016,1,18,14,0,916.0,89.0,1.0,14.0,624.0,698.61,544.05
2016,1,18,14,15,906.0,87.5,0.9,14.0,598.5,645.17,502.88
2016,1,18,14,30,896.0,86.0,0.8,14.0,573.0,593.02,461.6
2016,1,18,14,45,885.5,83.0,0.75,14.0,540.5,534.73,415.15
2016,1,18,15,0,875.0,80.0,0.7,14.0,508.0,475.83,366.76
2016,1,18,15,15,854.5,77.5,0.7,14.0,468.5,413.18,314.32
2016,1,18,15,30,834.0,75.0,0.7,14.0,429.0,351.58,261.12
2016,1,18,15,45,805.5,71.5,0.75,14.0,384.0,288.21,205.81
2016,1,18,16,0,777.0,68.0,0.8,14.0,339.0,227.46,152.56
2016,1,18,16,15,734.5,63.0,0.8,13.0,290.5,166.19,102.01
2016,1,18,16,30,692.0,58.0,0.8,12.0,242.0,109.86,61.18
2016,1,18,16,45,626.0,51.5,0.85,11.0,192.0,53.42,32.07
2016,1,18,17,0,560.0,45.0,0.9,10.0,142.0,36.7,27.32
2016,1,18,17,15,446.5,35.5,1.0,9.5,96.5,29.2,20.03
2016,1,18,17,30,333.0,26.0,1.1,9.0,51.0,21.69,10.24
2016,1,18,17,45,166.5,13.0,1.25,8.5,25.5,11.1,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,118.5,17.0,3.3,6.5,28.0,96.88,0.0
2016,1,19,8,0,237.0,34.0,3.4,7.0,56.0,266.72,206.28
2016,1,19,8,15,341.5,47.5,3.5,7.0,100.0,369.63,311.76
2016,1,19,8,30,446.0,61.0,3.6,7.0,144.0,482.36,410.93
2016,1,19,8,45,511.5,70.5,3.75,7.5,192.0,564.96,480.83
2016,1,19,9,0,577.0,80.0,3.9,8.0,240.0,649.09,548.95
2016,1,19,9,15,621.5,86.5,4.1,8.5,286.5,711.88,597.89
2016,1,19,9,30,666.0,93.0,4.3,9.0,333.0,773.92,645.02
2016,1,19,9,45,700.5,97.0,4.55,10.0,376.5,822.31,679.57
2016,1,19,10,0,735.0,101.0,4.8,11.0,420.0,868.7,711.91
2016,1,19,10,15,377.5,145.0,5.15,12.0,309.5,572.95,478.27
2016,1,19,10,30,20.0,189.0,5.5,13.0,199.0,195.94,159.87
2016,1,19,10,45,20.5,201.0,5.9,14.0,212.0,206.7,168.35
2016,1,19,11,0,21.0,213.0,6.3,15.0,225.0,217.47,176.29
2016,1,19,11,15,22.0,221.5,6.35,15.5,234.5,224.96,181.8
2016,1,19,11,30,23.0,230.0,6.4,16.0,244.0,232.47,187.32
2016,1,19,11,45,66.5,262.5,6.5,16.5,303.5,326.65,264.22
2016,1,19,12,0,110.0,295.0,6.6,17.0,363.0,399.84,322.83
2016,1,19,12,15,111.5,297.5,6.5,17.0,367.5,397.68,320.63
2016,1,19,12,30,113.0,300.0,6.4,17.0,372.0,395.26,318.41
2016,1,19,12,45,256.0,282.0,6.35,17.0,444.0,523.66,422.8
2016,1,19,13,0,399.0,264.0,6.3,17.0,516.0,607.92,490.67
2016,1,19,13,15,469.5,237.0,6.2,17.0,529.0,630.49,508.54
2016,1,19,13,30,540.0,210.0,6.1,17.0,542.0,632.24,510.5
2016,1,19,13,45,393.0,240.5,6.0,17.5,478.5,518.81,418.53
2016,1,19,14,0,246.0,271.0,5.9,18.0,415.0,419.38,337.12
2016,1,19,14,15,123.0,211.0,5.8,18.0,283.0,272.1,218.61
2016,1,19,14,30,0.0,151.0,5.7,18.0,151.0,127.13,99.66
2016,1,19,14,45,292.5,147.0,5.6,18.0,291.0,286.5,230.62
2016,1,19,15,0,585.0,143.0,5.5,18.0,431.0,406.1,322.13
2016,1,19,15,15,645.5,123.5,5.15,17.5,418.5,374.61,292.25
2016,1,19,15,30,706.0,104.0,4.8,17.0,406.0,335.41,254.73
2016,1,19,15,45,670.5,99.5,4.45,17.0,362.5,275.8,201.62
2016,1,19,16,0,635.0,95.0,4.1,17.0,319.0,219.85,152.29
2016,1,19,16,15,588.5,87.5,3.6,16.5,272.5,163.66,105.83
2016,1,19,16,30,542.0,80.0,3.1,16.0,226.0,113.12,68.87
2016,1,19,16,45,480.0,69.5,2.7,15.5,179.0,65.56,43.32
2016,1,19,17,0,418.0,59.0,2.3,15.0,132.0,47.94,36.58
2016,1,19,17,15,312.0,45.0,2.15,14.5,89.5,34.71,24.35
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,24.06,12.25
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,13.23,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,117.5,17.5,2.65,3.5,28.0,96.58,0.0
2016,1,20,8,0,235.0,35.0,2.7,4.0,56.0,266.69,209.3
2016,1,20,8,15,337.5,48.5,2.6,4.5,100.5,367.91,312.21
2016,1,20,8,30,440.0,62.0,2.5,5.0,145.0,478.47,408.5
2016,1,20,8,45,303.5,89.5,2.45,5.5,154.0,411.35,353.39
2016,1,20,9,0,167.0,117.0,2.4,6.0,163.0,300.6,258.7
2016,1,20,9,15,190.5,133.0,2.25,6.5,195.0,340.9,292.88
2016,1,20,9,30,214.0,149.0,2.1,7.0,227.0,401.4,341.47
2016,1,20,9,45,210.0,169.0,1.95,8.0,253.0,403.24,340.27
2016,1,20,10,0,206.0,189.0,1.8,9.0,279.0,423.23,353.42
2016,1,20,10,15,199.5,211.0,1.55,9.5,304.0,442.33,365.51
2016,1,20,10,30,193.0,233.0,1.3,10.0,329.0,460.11,376.13
2016,1,20,10,45,139.0,243.5,1.05,10.5,315.5,415.33,336.86
2016,1,20,11,0,85.0,254.0,0.8,11.0,302.0,349.46,281.95
2016,1,20,11,15,88.0,263.5,0.8,11.5,314.5,358.54,288.55
2016,1,20,11,30,91.0,273.0,0.8,12.0,327.0,367.4,294.39
2016,1,20,11,45,70.0,271.0,0.8,12.5,313.5,339.68,271.28
2016,1,20,12,0,49.0,269.0,0.8,13.0,300.0,312.98,249.26
2016,1,20,12,15,30.0,243.0,1.2,13.5,262.0,262.76,209.83
2016,1,20,12,30,11.0,217.0,1.6,14.0,224.0,201.14,160.3
2016,1,20,12,45,15.5,228.0,2.0,14.5,237.5,214.31,171.12
2016,1,20,13,0,20.0,239.0,2.4,15.0,251.0,227.07,181.32
2016,1,20,13,15,24.0,243.0,2.6,15.0,257.5,232.28,185.69
2016,1,20,13,30,28.0,247.0,2.8,15.0,264.0,237.07,189.77
2016,1,20,13,45,32.0,245.5,3.05,15.5,264.5,247.53,198.06
2016,1,20,14,0,36.0,244.0,3.3,16.0,265.0,245.16,196.07
2016,1,20,14,15,53.5,244.0,3.35,16.0,274.0,251.93,201.9
2016,1,20,14,30,71.0,244.0,3.4,16.0,283.0,256.7,205.94
2016,1,20,14,45,61.0,226.5,3.45,16.0,258.5,229.52,184.0
2016,1,20,15,0,51.0,209.0,3.5,16.0,234.0,203.8,163.22
2016,1,20,15,15,368.5,160.0,3.35,15.5,320.0,295.23,233.6
2016,1,20,15,30,686.0,111.0,3.2,15.0,406.0,335.92,256.46
2016,1,20,15,45,642.5,107.5,3.1,14.5,361.5,275.99,203.89
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,220.69,155.88
2016,1,20,16,15,551.5,96.0,2.7,13.5,271.0,165.97,110.48
2016,1,20,16,30,504.0,88.0,2.4,13.0,225.0,113.95,71.73
2016,1,20,16,45,429.0,77.0,2.15,13.0,177.5,67.76,46.09
2016,1,20,17,0,354.0,66.0,1.9,13.0,130.0,50.0,38.75
2016,1,20,17,15,256.0,49.5,1.75,12.5,88.0,37.83,27.36
2016,1,20,17,30,158.0,33.0,1.6,12.0,46.0,25.45,13.98
2016,1,20,17,45,79.0,16.5,1.45,11.5,23.0,14.08,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,157.0,15.5,3.75,10.5,30.0,154.67,0.0
2016,1,21,8,0,314.0,31.0,4.1,11.0,60.0,317.66,245.68
2016,1,21,8,15,420.0,41.5,4.45,11.0,106.0,424.41,353.23
2016,1,21,8,30,526.0,52.0,4.8,11.0,152.0,538.5,452.99
2016,1,21,8,45,598.5,58.5,5.15,11.5,202.5,624.86,525.89
2016,1,21,9,0,671.0,65.0,5.5,12.0,253.0,713.38,597.64
2016,1,21,9,15,713.0,70.0,5.9,12.0,301.0,773.76,646.35
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,826.61,688.09
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,870.91,722.48
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,912.76,754.6
2016,1,21,10,15,830.0,86.0,7.4,12.0,477.0,941.87,776.28
2016,1,21,10,30,849.0,89.0,7.7,12.0,516.0,967.73,795.5
2016,1,21,10,45,854.5,94.0,8.0,12.5,546.5,979.4,802.42
2016,1,21,11,0,860.0,99.0,8.3,13.0,577.0,987.33,806.64
2016,1,21,11,15,868.0,100.5,8.4,13.0,600.5,989.7,807.54
2016,1,21,11,30,876.0,102.0,8.5,13.0,624.0,988.28,805.76
2016,1,21,11,45,882.0,102.5,8.65,13.0,640.0,979.94,799.12
2016,1,21,12,0,888.0,103.0,8.8,13.0,656.0,967.82,789.79
2016,1,21,12,15,890.0,103.5,8.75,13.0,664.0,948.29,774.29
2016,1,21,12,30,892.0,104.0,8.7,13.0,672.0,925.22,756.26
2016,1,21,12,45,893.0,103.5,8.65,13.5,671.5,896.71,732.82
2016,1,21,13,0,894.0,103.0,8.6,14.0,671.0,864.93,707.05
2016,1,21,13,15,490.5,196.0,8.35,14.0,507.0,606.94,500.47
2016,1,21,13,30,87.0,289.0,8.1,14.0,343.0,335.82,273.61
2016,1,21,13,45,58.5,263.5,7.9,14.0,299.5,283.78,230.99
2016,1,21,14,0,30.0,238.0,7.7,14.0,256.0,235.3,190.84
2016,1,21,14,15,455.0,164.0,7.55,14.0,416.0,449.28,371.08
2016,1,21,14,30,880.0,90.0,7.4,14.0,576.0,592.1,485.22
2016,1,21,14,45,866.0,88.5,7.25,14.0,544.0,534.19,434.52
2016,1,21,15,0,852.0,87.0,7.1,14.0,512.0,476.01,382.93
2016,1,21,15,15,834.0,84.0,7.05,13.5,473.5,414.84,328.48
2016,1,21,15,30,816.0,81.0,7.0,13.0,435.0,354.46,273.38
2016,1,21,15,45,801.0,74.5,6.95,13.0,392.5,292.76,215.9
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,232.14,159.71
2016,1,21,16,15,747.5,63.5,6.5,12.0,301.5,171.06,107.17
2016,1,21,16,30,709.0,59.0,6.1,11.0,253.0,114.4,64.56
2016,1,21,16,45,662.5,51.0,5.75,10.5,204.5,59.14,35.36
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,38.25,28.72
2016,1,21,17,15,507.5,34.5,5.05,9.5,108.0,30.92,21.65
2016,1,21,17,30,399.0,26.0,4.7,9.0,60.0,21.62,11.58
2016,1,21,17,45,199.5,13.0,4.35,8.5,30.0,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
