Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,180.29,71.88
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,352.23,282.71
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,456.97,375.42
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,567.66,466.06
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,338.62,284.38
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,47.19,34.6
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,75.2,58.42
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,104.77,82.95
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,117.91,93.29
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,131.05,103.48
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,324.24,262.99
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,485.69,390.33
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,772.93,613.22
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,1009.95,780.69
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,1013.84,782.56
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,1013.87,783.47
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,1003.9,775.91
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,990.13,765.76
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,971.28,752.94
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,948.77,737.57
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,919.74,716.63
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,887.45,693.25
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,849.26,666.37
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,808.28,637.26
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,761.6,603.65
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,717.64,569.48
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,663.84,526.72
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,608.73,481.99
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,548.39,432.12
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,488.22,381.17
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,426.34,328.05
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,365.53,274.6
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,299.64,216.44
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,239.36,163.38
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,179.34,113.17
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,124.1,72.05
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,72.21,44.19
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,50.99,38.84
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,42.88,31.45
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,34.67,23.61
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,16.35,4.66
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,219.14,103.57
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,436.59,356.33
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,531.75,443.18
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,643.33,535.76
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,720.47,597.29
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,798.18,656.52
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,856.24,700.24
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,912.8,741.71
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,953.65,771.04
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,980.89,789.97
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,1009.43,806.96
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,1034.56,821.28
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,1049.06,827.89
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,1059.62,831.84
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,1061.8,831.61
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,1059.9,828.74
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,1050.71,819.71
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,1037.45,808.07
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,1017.02,792.45
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,992.72,774.29
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,961.91,751.98
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,927.59,727.25
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,887.36,697.99
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,844.14,666.53
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,795.78,630.25
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,745.04,590.6
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,690.29,548.1
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,633.92,503.24
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,573.4,453.19
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,512.19,401.23
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,447.87,345.66
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,383.13,288.51
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,316.99,229.1
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,252.89,171.56
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,188.46,116.97
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,128.06,71.52
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,70.39,41.12
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,42.75,32.68
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,36.66,27.04
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,30.6,21.06
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,19.85,8.12
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,228.1,123.46
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,444.28,374.08
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,547.21,470.91
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,654.92,564.86
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,734.85,631.83
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,815.55,696.38
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,871.25,737.46
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,915.26,767.92
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,956.84,794.42
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,995.79,818.17
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,1022.19,835.18
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,1045.06,849.58
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,1059.68,856.77
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,1070.32,861.22
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,1072.1,858.99
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,1069.72,854.04
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,1058.07,843.1
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,1042.35,829.52
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,1022.24,813.76
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,998.18,795.36
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,966.32,770.78
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,930.98,743.8
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,891.36,714.79
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,848.63,683.43
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,800.3,646.53
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,749.54,606.4
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,693.99,562.86
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,636.77,516.74
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,576.49,465.99
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,515.54,413.21
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,450.92,355.79
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,386.66,297.28
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,319.2,235.42
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,254.73,176.2
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,189.56,119.57
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,128.2,72.34
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,69.46,40.59
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,44.89,35.18
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,38.23,28.94
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,28.94,20.04
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,19.45,8.71
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,10.24,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,232.24,136.31
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,461.77,381.3
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,562.69,469.17
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,668.09,553.46
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,742.76,609.66
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,817.85,663.0
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,874.12,701.36
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,928.76,737.3
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,959.6,755.04
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,997.77,777.71
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,1024.62,795.07
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,1047.95,810.19
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,1062.9,818.26
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,1073.87,823.86
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,1076.76,824.33
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,1075.46,822.3
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,1062.5,811.93
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,1045.46,799.13
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,1024.8,784.26
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,1000.22,766.94
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,971.58,746.24
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,939.17,723.08
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,898.81,694.72
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,855.35,664.22
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,807.57,631.07
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,757.15,594.49
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,700.86,551.59
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,642.92,506.3
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,580.45,456.2
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,518.06,404.63
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,453.47,349.38
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,388.7,292.53
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,321.97,233.36
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,257.18,175.64
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,192.31,120.81
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,131.42,74.85
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,72.48,43.17
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,47.39,37.34
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,37.46,28.2
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,31.42,22.24
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,21.14,10.53
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,216.47,135.29
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,422.03,352.86
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,522.01,442.62
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,627.5,530.73
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,700.79,588.08
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,767.83,637.59
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,825.82,680.55
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,882.32,721.03
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,924.01,749.53
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,962.96,776.62
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,899.53,725.96
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,820.13,664.1
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,836.94,674.46
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,850.69,681.96
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,827.2,663.03
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,809.39,647.53
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,800.75,638.45
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,789.64,627.64
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,772.17,613.66
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,752.65,598.26
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,730.52,581.21
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,706.55,562.76
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,676.83,539.99
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,645.81,516.08
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,706.29,563.78
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,732.1,583.66
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,682.4,544.94
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,626.45,500.91
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,564.56,450.05
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,503.26,398.32
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,440.4,344.47
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,378.44,289.86
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,312.0,230.4
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,250.0,174.65
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,188.23,121.97
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,130.84,78.25
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,75.39,47.49
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,51.74,41.25
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,44.03,34.11
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,36.23,26.53
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,23.26,12.62
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,91.39,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,277.58,183.95
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,440.38,371.87
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,540.82,465.18
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,646.9,557.91
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,715.96,615.45
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,793.76,677.39
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,851.89,721.72
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,908.5,763.56
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,953.35,795.49
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,995.54,824.91
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,1012.23,833.63
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,1036.4,848.12
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,1054.11,857.7
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,1067.93,864.46
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,1070.24,864.19
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,1068.41,861.11
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,1059.58,851.74
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,1046.6,839.59
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,1025.91,823.05
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1001.28,803.82
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,971.49,781.18
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,938.02,755.93
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,897.66,725.35
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,854.19,692.47
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,806.03,655.97
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,755.28,616.18
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,700.13,570.87
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,643.21,523.2
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,580.91,470.1
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,518.55,415.68
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,454.22,358.88
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,389.17,300.03
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,322.74,238.72
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,257.91,178.95
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,192.61,122.09
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,131.02,74.59
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,71.23,41.97
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,45.65,35.92
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,39.47,30.16
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,33.3,24.1
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,21.12,11.38
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,11.95,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.95,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,224.62,155.32
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,414.38,350.37
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,515.89,440.72
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,622.62,529.63
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,705.37,594.95
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,782.54,652.7
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,841.04,694.06
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,898.01,732.89
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,943.32,762.37
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,985.99,789.37
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,1014.31,806.98
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,1039.1,822.52
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,1043.15,822.34
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,1054.88,827.85
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,1057.78,827.82
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,1056.61,825.18
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,1046.17,816.23
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,1031.73,804.69
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,1012.04,790.35
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,988.49,773.44
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,959.44,751.26
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,926.75,726.62
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,886.73,697.51
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,843.72,666.25
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,797.1,631.31
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,747.84,592.92
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,692.53,549.04
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,635.63,503.01
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,575.02,452.16
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,513.81,399.73
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,450.13,345.36
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,386.34,289.51
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,320.05,230.32
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,255.47,172.65
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,190.86,118.45
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,130.1,72.97
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,72.05,42.35
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,48.03,37.48
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,38.11,28.47
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,32.08,22.67
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,22.3,12.4
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,12.8,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,9.39,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,129.36,89.93
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,246.0,207.12
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,285.1,245.98
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,342.95,298.16
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,388.41,337.09
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,433.76,374.44
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,489.04,419.48
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,544.64,463.56
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,637.94,537.35
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,710.83,593.56
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,683.62,566.79
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,631.97,521.93
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,879.32,715.44
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,1072.92,854.13
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,1074.85,853.34
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,1072.59,850.92
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,1061.33,840.99
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,1045.94,828.31
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,1026.29,813.66
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,1002.66,796.28
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,972.98,773.41
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,939.55,747.93
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,899.4,718.43
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,856.07,686.53
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,808.54,651.57
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,758.22,613.36
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,702.55,568.37
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,645.07,520.9
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,584.08,469.55
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,521.86,415.68
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,456.76,358.45
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,391.75,299.68
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,325.04,238.05
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,259.49,177.55
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,193.49,120.05
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,130.56,71.71
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,65.44,35.82
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,39.91,30.48
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,35.24,26.15
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,30.64,21.62
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,22.13,12.68
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,12.8,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,153.26,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,330.29,243.06
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,482.48,403.84
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,577.32,487.11
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,676.21,567.61
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,746.74,621.17
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,817.59,671.78
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,862.07,701.98
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,914.27,736.93
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,952.99,761.41
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,988.94,783.63
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,1015.14,799.42
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,1037.8,812.76
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,1051.03,819.56
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,1060.29,823.79
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,1062.46,822.8
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,1060.47,819.17
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,1047.05,807.84
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,1029.57,793.97
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,1009.29,779.45
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,985.14,762.36
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,955.76,740.26
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,922.77,715.74
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,883.04,687.52
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,840.27,657.08
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,792.86,623.15
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,742.91,586.07
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,688.29,543.15
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,631.98,497.97
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,571.59,448.65
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,510.67,397.52
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,446.84,342.87
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,383.36,287.16
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,316.43,227.37
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,252.32,169.92
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,188.11,115.56
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,127.41,69.98
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,68.76,39.23
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,44.57,34.28
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,38.83,29.06
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,33.09,23.56
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,21.85,12.46
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.26,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,258.13,192.99
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,460.06,382.01
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,556.39,464.22
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,656.91,544.78
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,729.42,599.47
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,802.32,651.67
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,857.44,691.02
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,910.97,728.26
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,940.56,746.6
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,977.68,770.11
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,1005.64,785.64
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,1030.15,798.68
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,1043.66,803.06
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,1053.28,804.97
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,1056.37,803.73
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,1055.34,799.97
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,1045.65,790.63
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,1031.89,778.87
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,1012.11,763.73
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,988.43,746.19
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,957.83,724.14
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,923.72,699.83
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,884.37,672.93
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,841.93,643.84
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,794.56,610.22
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,744.76,573.57
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,690.01,532.47
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,633.56,488.96
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,573.24,441.24
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,512.3,391.53
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,448.83,338.52
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,385.58,284.15
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,318.12,225.28
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,254.14,169.26
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,190.48,116.38
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,130.34,71.98
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,72.01,41.95
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,44.66,33.92
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,39.13,28.95
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,33.59,23.71
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,23.88,14.1
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,14.06,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,269.0,202.62
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,479.22,395.3
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,575.59,477.09
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,675.89,556.74
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,748.17,610.24
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,820.68,660.75
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,875.95,697.7
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,929.53,732.24
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,959.53,749.44
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,997.0,771.67
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,1024.08,788.05
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,1047.63,802.06
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,1061.75,808.07
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,1071.88,811.52
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,1073.29,808.55
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,1070.54,803.03
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,1057.99,791.19
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1041.36,776.93
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,1020.46,761.8
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,995.68,744.41
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,964.14,721.43
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,929.17,696.28
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,888.92,668.7
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,845.67,639.0
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,796.47,605.24
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,745.09,568.35
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,690.48,528.05
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,634.26,485.45
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,573.86,437.71
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,512.87,388.17
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,448.88,335.37
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,384.88,281.06
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,318.92,223.95
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,255.2,168.75
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,191.61,116.85
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,131.78,73.3
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,69.95,40.28
