Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,801.96,604.35
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,754.27,568.52
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,704.26,529.97
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,649.79,488.52
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,593.86,444.98
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,534.23,397.6
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,473.77,348.4
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,411.36,297.09
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,349.51,244.94
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,286.16,190.95
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,224.33,139.63
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,158.0,90.27
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,99.85,58.53
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,68.11,52.44
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,64.79,49.92
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,60.41,46.48
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,55.93,42.81
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,48.65,36.49
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,41.25,29.75
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,28.4,17.74
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.19,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,128.94,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,273.51,217.81
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,374.72,317.25
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,487.17,418.6
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,566.7,486.95
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,656.01,559.87
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,726.86,614.66
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,798.23,667.96
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,857.99,710.88
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,906.8,744.5
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,951.48,773.98
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,993.52,801.03
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,1026.41,821.0
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,1055.85,838.34
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,1075.92,848.86
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,1091.97,856.59
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,1099.83,858.97
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,1103.37,858.49
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1100.4,854.61
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1093.06,847.87
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1078.47,834.96
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1059.62,819.31
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1034.58,799.18
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1005.54,776.47
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,971.32,750.59
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,933.46,722.24
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,889.65,690.8
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,842.76,657.07
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,791.81,619.96
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,738.28,578.35
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,680.89,532.67
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,621.63,484.4
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,558.23,431.62
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,494.17,376.83
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,428.31,319.14
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,362.46,260.3
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,295.26,200.34
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,229.06,143.12
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,156.83,87.56
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,92.76,52.51
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,60.18,47.18
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,57.73,45.22
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,53.87,42.2
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,49.96,38.99
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,40.46,30.5
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,35.0,25.36
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,24.98,15.66
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,14.82,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,133.55,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,279.53,220.58
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,380.21,312.64
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,491.49,406.06
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,572.65,470.72
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,657.4,534.56
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,720.52,581.17
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,789.16,630.31
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,843.63,667.76
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,896.43,703.23
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,940.13,729.71
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,981.15,753.96
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,999.81,762.74
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,1026.09,776.9
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,1046.43,786.47
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,1062.92,793.56
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,1069.83,794.49
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,1072.57,792.95
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,1070.04,788.21
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1063.32,781.0
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,1047.58,768.79
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,1027.85,754.26
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,1003.7,738.98
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,975.8,721.27
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,940.48,697.71
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,902.04,671.97
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,859.19,644.3
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,813.61,614.4
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,763.32,579.16
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,711.14,541.1
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,655.47,499.24
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,598.4,455.03
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,538.7,407.53
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,477.08,356.98
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,413.13,303.05
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,349.76,248.33
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,285.8,193.05
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,223.76,140.96
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,156.5,90.49
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,97.43,58.69
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,68.49,53.86
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,65.52,51.59
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,60.76,47.78
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,55.87,43.68
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,48.61,37.28
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,41.2,30.43
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,27.13,17.3
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,14.8,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,77.82,7.8
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,162.71,128.76
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,265.16,220.41
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,365.01,306.88
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,263.51,221.45
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,118.97,96.1
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,97.47,77.59
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,78.76,61.2
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,235.53,193.26
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,412.43,333.99
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,473.87,379.69
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,536.17,425.24
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,636.26,497.5
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,716.5,552.99
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,726.02,555.51
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,732.97,556.78
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,902.28,676.89
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,1036.78,762.36
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,1035.19,758.45
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,1029.6,753.53
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,1016.63,743.16
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,999.8,730.53
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,976.29,715.62
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,949.22,698.44
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,916.14,676.36
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,880.02,652.17
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,838.43,625.35
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,794.33,595.25
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,745.72,561.29
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,695.28,525.02
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,611.38,461.85
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,535.25,403.98
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,509.65,383.33
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,468.3,348.06
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,395.87,289.78
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,336.0,241.44
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,276.88,194.49
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,228.65,158.04
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,177.73,119.16
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,125.47,86.98
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,101.83,81.76
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,95.38,76.71
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,83.88,67.31
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,71.82,57.15
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,59.05,46.04
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,46.59,34.86
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,31.34,20.75
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,15.82,0.0
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,74.14,20.53
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,152.28,119.77
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,238.33,197.0
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,345.87,289.65
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,227.81,190.69
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,75.7,58.68
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,68.61,52.63
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,63.06,47.77
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,85.93,66.77
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,109.3,85.97
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,120.31,94.75
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,131.31,103.49
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,196.92,157.0
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,263.78,210.42
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,466.66,373.45
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,628.87,499.12
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,859.92,677.02
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,1047.6,810.04
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,1046.33,804.45
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,1040.98,797.27
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,1020.54,780.18
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,1010.71,770.77
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,987.78,753.88
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,961.16,734.61
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,929.92,711.15
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,895.13,685.32
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,853.58,656.09
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,809.21,624.75
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,760.42,588.59
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,709.2,549.46
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,653.56,505.84
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,596.39,459.91
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,536.72,410.79
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,476.02,359.4
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,412.93,304.77
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,346.44,246.53
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,281.46,189.4
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,217.56,135.07
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,154.3,87.92
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,93.94,56.69
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,67.24,52.99
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,58.71,45.86
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,54.75,42.69
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,50.7,39.31
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,43.99,33.31
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,37.13,26.94
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,26.87,17.27
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,16.41,1.49
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,138.49,62.92
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,279.36,228.6
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,375.7,316.22
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,481.6,406.73
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,560.48,470.55
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,642.64,532.94
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,710.02,582.06
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,773.2,626.35
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,827.2,661.68
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,879.57,694.96
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,923.3,720.98
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,964.44,744.58
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,995.87,761.46
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,1023.87,775.83
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,1030.81,775.53
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,1046.25,781.09
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,1054.26,782.82
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,1058.19,782.1
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,1054.89,776.3
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,1047.49,768.09
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,1032.63,755.91
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,1013.82,741.46
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,989.25,724.29
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,961.02,704.89
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,926.3,680.63
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,888.48,654.43
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,846.79,626.91
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,802.35,597.4
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,752.29,561.33
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,700.33,523.02
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,645.48,483.03
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,589.26,440.65
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,530.1,393.86
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,469.18,344.28
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,405.92,292.73
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,343.21,240.07
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,279.74,186.18
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,218.02,135.29
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,156.88,90.9
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,92.51,56.55
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,68.56,53.55
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,65.98,51.53
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,61.66,48.15
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,57.24,44.52
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,50.45,38.61
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,43.55,32.29
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,29.38,19.29
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,17.11,2.79
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,105.25,54.79
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,205.56,163.73
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,292.62,240.85
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,388.95,322.82
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,245.38,204.19
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,68.19,51.84
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,78.6,60.4
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,89.05,68.72
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,95.23,73.4
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,101.54,78.12
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,160.47,125.92
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,220.95,173.99
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,211.71,165.59
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,202.95,157.79
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,186.63,144.25
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,170.96,131.33
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,207.62,159.63
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,244.24,187.42
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,212.13,162.27
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,181.01,137.94
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,187.22,142.46
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,193.3,146.81
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,145.65,109.63
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,99.21,73.13
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,113.18,84.01
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,126.99,94.66
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,137.61,103.0
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,147.98,111.15
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,133.5,99.68
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,119.38,88.55
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,110.45,81.7
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,101.6,74.9
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,74.66,53.8
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,47.42,32.3
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,126.21,94.65
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,198.49,150.96
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,172.49,131.07
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,147.72,112.26
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,137.74,104.97
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,127.59,97.58
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,112.69,90.27
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,98.33,78.61
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,82.84,65.76
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,67.19,52.51
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,51.73,39.13
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,36.09,25.36
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,22.72,13.36
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,7.39,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,14.82,6.42
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,25.17,15.37
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,35.54,24.3
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,47.2,34.12
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,59.25,44.08
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,39.28,27.3
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,10.94
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,35.17,23.61
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,50.59,36.16
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,56.46,40.83
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,62.35,45.49
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,95.49,72.07
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,129.98,99.33
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,136.16,104.07
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,142.37,108.86
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,170.86,131.32
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,199.32,153.58
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,211.07,162.3
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,222.65,170.86
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,232.18,177.8
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,241.5,184.55
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,243.43,185.55
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,245.24,186.48
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,307.14,233.4
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,356.46,270.1
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,417.94,316.91
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,481.25,364.19
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,485.54,366.91
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,486.15,366.79
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,437.71,330.28
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,392.63,296.31
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,403.35,303.86
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,402.02,300.64
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,356.94,265.37
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,313.45,231.0
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,275.26,197.79
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,227.14,156.94
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,167.37,106.08
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,86.5,52.6
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,65.0,49.86
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,61.63,47.18
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,57.52,43.99
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,53.31,40.57
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,46.82,34.92
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,40.18,28.89
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,29.67,19.23
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,18.93,5.29
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,143.22,92.47
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,278.57,224.36
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,372.18,306.8
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,474.67,393.02
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,558.84,460.83
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,647.26,527.98
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,710.2,572.42
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,778.55,619.76
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,838.2,659.42
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,896.84,697.49
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,940.52,723.58
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,970.72,739.88
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,1003.69,757.92
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,1033.36,773.53
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,1052.4,782.56
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,1067.52,789.11
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,1075.56,791.12
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,1079.36,790.55
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,1075.3,786.27
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1066.98,779.44
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,1052.0,767.61
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,1032.89,753.31
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1007.34,736.11
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,977.96,716.51
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,943.12,693.6
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,904.83,668.34
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,861.68,639.21
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,815.57,607.94
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,765.57,572.67
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,713.12,533.95
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,656.51,491.26
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,598.16,446.05
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,536.66,397.13
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,474.56,346.25
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,410.18,292.75
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,345.83,237.98
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,280.69,182.12
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,210.53,124.64
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,145.76,78.59
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,83.65,49.74
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,62.93,48.19
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,60.27,46.21
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,56.58,43.37
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,48.5,36.6
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,43.21,32.04
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,37.9,27.21
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,28.5,18.47
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.96,6.11
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,12.77,3.59
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,23.12,13.71
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,38.26,27.04
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,54.36,41.13
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,72.38,56.54
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,90.22,71.51
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,134.93,109.51
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,195.6,160.19
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,95.18,75.36
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.91,2.73
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,233.47,191.49
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,467.37,379.08
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,241.61,196.02
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,22.41,13.0
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,20.35,11.27
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,225.39,179.32
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,445.12,350.54
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,274.64,216.55
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,108.88,83.12
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,157.64,122.41
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,206.4,160.98
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,192.37,149.71
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,178.54,138.7
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,233.15,181.67
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,286.94,223.33
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,295.25,230.24
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,309.67,242.02
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,350.74,274.48
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,387.7,303.36
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,318.47,249.91
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,253.35,199.2
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,230.07,181.01
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,207.5,163.27
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,251.19,197.52
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,281.56,219.75
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,261.93,198.24
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,225.53,162.25
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,177.09,125.74
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,130.44,98.19
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,120.65,100.9
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,114.46,96.01
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,100.81,84.38
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,86.62,72.0
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,70.27,57.26
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,53.33,41.7
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,36.67,26.21
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,20.01,7.74
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,65.13,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,213.45,158.13
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,342.06,286.44
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,433.65,368.91
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,533.21,453.65
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,606.17,511.33
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,686.63,571.66
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,751.23,616.7
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,815.63,659.76
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,869.22,692.01
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,911.25,714.84
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,952.3,738.72
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,990.52,760.08
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,1019.98,775.48
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,1045.89,788.37
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,1064.5,797.8
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,1079.08,804.72
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,1085.91,806.7
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,1088.46,806.12
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1084.15,802.79
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1075.52,796.86
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,1059.2,784.54
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1038.74,769.68
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1013.28,752.72
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,983.94,733.24
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,948.64,708.76
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,909.89,681.92
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,866.22,652.62
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,819.57,621.06
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,768.4,584.51
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,714.88,544.56
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,657.52,500.54
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,598.46,453.97
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,536.1,403.6
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,473.49,351.47
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,408.92,296.84
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,344.43,240.99
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,278.75,183.82
