Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,208.13,125.21
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,143.62,79.09
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,81.78,51.14
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,64.32,50.29
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,61.73,48.25
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,57.71,45.09
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,49.19,37.84
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,43.96,33.3
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,38.7,28.47
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,29.32,19.65
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,19.79,8.01
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,65.98,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,210.56,157.31
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,334.24,274.06
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,425.08,353.09
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,523.73,434.17
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,601.09,493.44
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,677.06,548.21
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,742.38,592.36
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,807.59,634.69
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,861.05,667.23
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,912.78,697.7
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,944.91,714.54
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,984.18,735.98
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,1014.79,749.74
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,1041.89,761.0
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,1059.62,769.75
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,1073.38,776.15
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,1080.49,777.71
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,1083.38,776.85
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,1079.47,774.17
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1071.27,769.01
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,1055.84,758.61
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,1036.28,745.7
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1010.82,729.98
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,981.5,711.81
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,946.28,690.22
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,907.64,666.17
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,864.13,637.84
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,817.67,607.32
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,766.99,572.15
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,713.91,533.77
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,656.45,490.89
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,597.38,445.47
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,536.21,396.97
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,474.09,346.1
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,409.08,291.5
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,344.16,235.86
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,278.31,179.73
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,207.47,122.19
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,142.63,76.94
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,80.4,50.07
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,64.37,49.59
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,61.77,47.68
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,58.15,44.99
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,49.99,38.22
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,44.38,33.38
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,38.7,28.24
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,29.74,19.87
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,20.66,8.98
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,64.48,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,206.38,156.98
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,326.86,269.77
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,416.98,348.86
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,514.7,430.28
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,592.2,491.02
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,672.6,550.32
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,732.72,592.19
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,797.65,636.3
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,850.93,670.65
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,902.53,703.36
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,944.54,726.53
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,972.69,739.94
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,1002.82,754.82
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,1029.52,767.13
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,1047.48,774.69
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,1061.52,779.71
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,1068.43,780.15
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,1071.17,778.05
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,1066.69,773.4
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1058.0,766.28
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,1042.71,753.61
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,1023.35,738.58
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,997.69,721.13
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,968.27,701.39
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,933.52,676.91
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,895.42,650.37
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,852.53,621.97
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,806.76,591.55
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,756.51,555.16
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,703.95,516.28
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,647.45,474.49
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,589.37,430.39
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,528.38,383.05
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,466.6,333.59
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,402.87,281.83
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,339.25,228.87
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,269.4,170.86
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,205.35,119.6
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,141.5,76.07
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,80.36,50.6
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,66.28,50.55
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,63.82,48.79
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,54.95,41.67
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,51.28,38.85
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,45.39,33.82
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,39.38,28.45
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,30.05,19.93
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.57,9.2
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,103.27,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,223.28,170.81
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,343.68,280.63
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,433.29,358.44
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,530.23,438.32
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,605.57,495.65
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,679.0,548.03
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,742.93,591.68
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,806.6,633.65
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,859.32,665.57
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,910.27,695.42
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,951.4,720.01
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,978.8,735.07
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,1008.09,751.47
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,1033.89,765.46
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,1051.89,774.71
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,1065.93,781.51
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,1072.8,784.14
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,1075.49,784.21
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,1070.4,780.63
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1061.1,774.49
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,1045.64,764.43
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,1026.09,752.19
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1000.7,735.68
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,971.5,716.67
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,936.01,692.33
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,897.16,665.65
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,853.95,636.87
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,807.85,605.84
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,756.97,569.12
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,703.86,529.59
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,647.05,486.96
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,588.65,441.76
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,527.66,392.42
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,465.97,341.06
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,401.82,287.0
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,337.85,232.02
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,272.94,176.27
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,203.17,119.58
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,139.66,75.79
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,78.85,50.86
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,66.6,51.17
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,64.51,49.6
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,55.6,42.32
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,51.97,39.43
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,46.49,34.77
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,40.94,29.8
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,31.27,20.97
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,21.4,10.15
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,29.83,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,126.25,95.36
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,213.78,173.59
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,245.15,202.12
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,274.58,227.33
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,348.67,288.77
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,429.44,353.52
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,503.44,410.52
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,560.59,453.58
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,714.08,572.24
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,862.63,680.12
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,803.81,634.79
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,718.38,565.86
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,694.41,544.96
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,686.18,535.2
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,888.06,687.77
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,1043.33,793.86
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,1055.81,798.81
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,1064.23,801.86
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,1062.55,799.09
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,1056.62,793.64
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,1047.75,785.12
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1034.48,773.82
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1010.11,756.35
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,981.8,736.35
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,950.14,713.0
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,914.46,686.99
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,870.35,656.27
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,823.17,623.33
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,772.22,586.05
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,718.41,545.21
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,660.28,500.08
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,600.33,452.32
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,536.46,400.26
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,473.09,347.22
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,407.54,291.67
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,342.15,235.2
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,275.52,177.58
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,209.34,123.27
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,137.52,73.24
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,74.67,48.31
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,62.33,47.85
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,58.9,45.2
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,55.53,42.62
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,52.12,39.9
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,46.35,34.96
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,37.18,26.83
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,28.94,19.24
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.63,10.02
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,16.0,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,90.06,67.46
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,167.67,135.53
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,218.47,179.62
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,270.98,223.61
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,316.64,260.32
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,363.12,296.34
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,449.86,364.09
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,560.71,447.26
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,663.88,523.54
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,782.36,606.49
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,888.96,677.79
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,993.62,745.41
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,1023.49,761.25
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,1049.95,775.3
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,1066.99,782.83
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,1079.96,787.84
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,1084.29,787.75
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,1084.33,785.12
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,1078.47,780.46
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1068.37,773.28
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,1045.6,756.56
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,1018.84,737.48
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,992.67,719.78
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,962.89,699.77
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,897.16,655.53
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,815.18,596.27
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,775.24,568.34
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,733.94,538.9
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,687.93,505.14
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,641.03,470.33
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,584.95,429.22
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,530.23,388.4
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,463.01,338.27
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,405.68,295.31
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,383.62,272.72
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,334.11,224.99
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,262.04,169.2
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,207.68,130.39
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,157.52,98.88
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,115.82,90.86
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,106.44,83.69
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,101.86,80.35
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,89.76,70.91
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,77.02,60.63
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,64.54,50.11
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,51.53,38.78
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,37.15,25.94
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,22.31,11.37
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,21.49,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,140.93,109.3
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,263.48,216.17
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,345.38,287.4
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,434.6,362.42
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,445.61,369.99
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,433.33,358.28
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,579.9,475.33
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,728.27,587.99
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,738.07,591.48
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,734.1,585.24
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,760.95,601.47
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,784.28,614.75
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,738.12,574.17
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,667.29,516.22
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,683.33,526.41
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,697.41,534.84
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,741.48,565.56
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,783.73,594.31
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,818.79,616.87
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,835.36,626.59
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,778.32,582.63
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,736.0,549.11
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,685.78,511.4
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,624.77,466.2
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,646.51,482.01
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,652.89,486.75
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,502.53,376.86
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,365.43,274.4
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,402.56,302.86
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,437.1,328.34
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,351.85,265.04
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,275.76,208.15
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,332.67,250.94
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,374.72,280.29
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,310.27,232.46
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,259.65,195.89
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,227.99,171.98
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,198.45,149.87
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,156.99,107.35
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,90.68,71.43
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,83.1,65.35
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,80.59,63.47
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,75.51,59.58
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,67.84,53.3
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,59.93,46.58
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,51.87,39.44
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,38.03,26.96
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.85,12.93
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,11.25,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,25.82,4.55
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,100.61,76.93
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,179.37,145.84
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,254.5,211.3
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,355.59,295.91
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,203.71,169.62
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,18.14,9.75
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,64.73,48.9
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,116.87,91.72
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,418.3,340.97
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,714.51,567.17
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,390.41,315.26
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,29.03,18.18
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,119.89,92.11
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,217.26,168.93
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,228.1,176.57
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,238.87,184.29
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,161.79,123.45
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,88.18,64.87
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,69.87,50.2
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,51.83,35.75
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,106.59,78.99
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,161.87,121.89
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,239.18,181.41
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,315.91,239.46
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,507.88,385.01
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,670.38,502.69
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,733.57,552.08
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,766.13,578.8
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,717.76,542.89
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,667.84,505.4
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,533.42,403.13
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,423.32,319.18
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,449.59,337.48
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,441.99,325.45
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,381.97,275.28
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,322.94,225.21
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,263.46,174.92
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,206.09,129.01
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,149.42,90.91
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,96.29,76.21
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,88.75,70.15
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,84.7,66.98
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,77.62,61.26
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,71.69,56.39
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,62.27,48.31
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,52.57,39.71
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,39.48,27.9
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,26.42,14.93
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,22.77,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,67.91,28.25
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,157.48,123.07
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,262.87,214.59
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,344.47,285.07
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,433.54,359.55
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,253.54,210.76
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,28.07,17.89
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,48.87,35.12
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,69.77,52.13
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,77.13,57.83
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,84.56,63.53
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,96.91,73.16
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,109.28,82.7
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,116.26,87.68
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,123.23,92.62
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,149.37,112.89
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,175.56,132.96
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,193.41,146.32
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,211.11,159.47
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,196.05,147.69
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,181.26,136.17
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,267.98,202.58
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,370.52,279.49
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,367.66,277.58
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,364.49,275.67
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,260.89,197.77
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,157.1,118.09
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,154.33,116.04
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,151.55,113.91
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,144.84,108.69
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,138.3,103.65
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,212.95,161.78
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,282.34,215.0
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,246.51,187.37
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,210.94,160.03
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,251.09,189.97
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,278.4,208.79
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,238.81,179.17
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,200.29,151.02
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,140.66,106.33
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,86.79,67.94
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,85.15,66.84
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,83.35,65.57
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,70.48,54.93
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,57.49,43.99
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,59.02,45.34
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,61.03,46.79
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,43.53,31.22
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,26.04,14.76
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,9.45,1.97
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,15.63,7.3
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,23.08,13.63
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,30.54,19.89
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,103.2,80.5
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,181.37,144.2
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,290.31,232.43
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,388.97,310.03
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,404.16,319.04
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,417.11,326.38
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,484.98,376.83
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,553.95,426.6
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,621.22,473.26
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,667.67,504.29
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,840.26,628.72
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,994.75,730.17
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,1008.28,734.09
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,1017.85,736.47
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,1014.9,730.45
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,993.86,713.0
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,983.4,703.02
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,969.01,690.56
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,946.1,674.61
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,919.64,656.56
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,888.42,635.05
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,853.78,611.43
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,813.4,585.31
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,770.29,556.33
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,723.39,523.78
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,673.85,488.56
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,620.33,449.22
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,565.24,407.6
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,506.42,362.2
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,446.92,314.82
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,385.58,265.25
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,319.84,211.46
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,256.23,158.93
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,193.21,109.77
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,131.45,70.24
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,72.35,54.48
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,67.89,51.07
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,64.82,48.72
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,55.93,41.64
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,52.35,38.89
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,47.34,34.69
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,42.27,30.23
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,33.1,22.07
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,23.75,12.91
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,36.55,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,111.35,65.49
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,198.69,158.83
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,291.59,241.34
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,159.46,132.97
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,137.94,113.42
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,283.78,234.26
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,204.61,166.77
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,127.23,100.36
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,116.23,90.88
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,106.23,82.23
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,109.04,84.09
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,111.92,86.0
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,119.34,91.56
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,126.75,97.08
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,115.52,87.72
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,104.54,78.65
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,162.37,124.3
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,220.87,169.46
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,162.25,123.46
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,105.42,78.57
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,149.83,113.48
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,194.11,147.63
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,184.71,140.22
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,175.39,132.98
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,164.03,123.89
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,152.83,114.96
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,330.5,252.17
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,498.63,376.16
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,368.83,279.47
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,250.8,190.28
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,189.54,143.68
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,129.56,97.24
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,178.47,135.64
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,224.24,171.09
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,148.1,112.17
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,71.62,52.07
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,56.1,39.79
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,40.64,27.42
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,34.79,22.83
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,28.95,19.23
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,28.52,18.95
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,28.08,18.66
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,23.51,14.85
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,18.95,10.97
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,14.81,7.35
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,10.68,3.68
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.98,0.35
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.64,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
