Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,9.82,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,20.2,8.16
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,66.18,49.49
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,119.83,96.22
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,164.55,135.03
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,211.24,174.61
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,140.56,114.51
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,75.31,57.91
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,83.41,64.51
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,91.57,71.02
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,102.55,79.63
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,113.54,88.15
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,141.72,110.56
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,170.08,132.74
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,145.71,112.59
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,122.26,93.34
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,101.91,76.93
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,82.05,60.9
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,187.88,144.88
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,296.73,228.14
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,305.41,234.07
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,313.88,240.2
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,359.69,273.96
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,388.0,294.17
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,261.11,198.86
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,135.04,101.62
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,143.17,107.99
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,151.11,113.98
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,112.51,83.79
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,74.49,53.83
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,115.96,86.53
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,156.58,118.07
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,211.93,160.81
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,264.45,200.77
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,267.17,202.77
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,269.43,204.43
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,310.84,227.67
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,314.08,214.47
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,251.88,161.33
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,190.71,112.47
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,130.43,73.29
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,73.97,57.75
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,65.44,50.75
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,63.15,48.99
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,59.52,46.13
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,55.78,43.08
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,50.18,38.26
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,44.47,33.14
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,35.03,24.57
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,25.36,15.06
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,57.6,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,163.64,111.05
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,257.11,207.42
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,361.83,299.14
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,442.95,368.41
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,529.77,439.09
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,355.78,295.55
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,104.79,82.23
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,119.81,94.47
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,134.81,106.19
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,135.16,105.64
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,135.92,105.47
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,164.73,128.13
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,193.71,150.52
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,236.74,183.64
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,279.89,216.19
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,367.14,282.38
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,435.0,332.5
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,570.39,432.29
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,702.34,525.21
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,890.03,660.56
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,1028.2,750.03
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,1008.3,733.88
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,984.56,716.88
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,959.06,699.84
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,930.03,680.55
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,895.93,658.32
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,858.7,633.95
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,816.17,605.54
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,771.02,574.09
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,722.08,537.81
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,671.06,499.29
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,616.64,459.02
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,560.79,416.32
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,502.07,369.42
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,442.62,320.48
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,377.58,266.11
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,315.65,213.24
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,252.9,160.41
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,191.53,112.02
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,130.94,73.26
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,75.44,58.51
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,66.47,51.3
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,63.86,49.39
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,60.63,46.98
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,57.31,44.4
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,51.76,39.64
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,46.11,34.56
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,36.72,26.04
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,27.11,16.6
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,46.57,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,139.52,97.36
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,221.42,177.91
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,314.02,257.99
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,215.61,178.3
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,79.78,62.02
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,89.03,69.6
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,98.54,76.99
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,153.2,121.97
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,224.99,179.41
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,239.68,189.35
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,254.14,199.1
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,293.75,228.92
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,333.34,258.08
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,485.2,372.96
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,639.15,483.32
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,837.12,625.83
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,1017.66,743.24
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,1011.35,735.29
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,1014.56,735.56
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,1010.39,732.57
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,1002.25,727.23
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,984.9,715.14
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,963.88,700.78
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,938.94,684.88
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,910.61,666.75
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,877.78,644.63
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,841.92,620.41
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,800.11,593.19
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,755.83,562.41
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,708.26,527.25
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,658.71,489.85
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,605.3,449.5
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,550.64,407.01
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,492.46,360.71
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,433.33,312.21
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,372.19,261.47
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,311.63,210.34
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,250.85,159.52
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,192.07,113.68
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,127.25,71.64
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,74.73,57.46
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,72.89,56.17
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,70.97,54.77
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,66.64,51.5
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,62.14,47.97
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,56.08,42.84
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,49.88,37.35
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,37.17,26.09
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,26.27,15.77
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,25.92,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,71.08,47.79
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,155.86,123.27
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,237.74,193.97
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,309.41,255.06
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,401.04,330.19
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,260.9,214.44
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,86.57,66.45
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,77.66,58.85
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,69.78,52.03
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,83.75,63.13
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,97.89,74.23
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,132.2,101.48
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,166.92,128.63
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,161.19,123.49
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,155.72,118.65
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,141.89,107.29
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,128.37,96.25
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,130.98,97.98
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,133.56,99.69
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,120.71,89.5
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,108.0,79.44
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,147.56,110.16
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,186.91,140.3
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,187.1,140.34
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,187.21,140.38
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,174.05,130.24
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,161.05,120.25
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,206.26,155.34
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,250.42,189.45
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,322.01,244.22
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,384.32,291.16
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,311.71,236.35
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,244.95,185.69
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,196.3,148.56
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,148.8,111.96
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,198.18,150.41
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,241.22,183.42
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,152.88,115.44
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,64.84,46.74
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,120.5,87.48
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,145.82,117.7
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,129.29,104.25
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,113.02,90.9
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,97.27,77.99
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,81.38,64.7
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,64.68,50.44
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,47.79,35.71
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,32.85,22.47
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,17.32,8.54
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.68,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,14.84,5.63
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,40.59,27.74
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,67.83,50.93
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,115.1,90.92
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,157.26,126.15
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,157.71,125.6
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,144.8,113.93
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,150.47,118.02
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,156.15,122.01
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,174.54,136.09
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,192.96,150.02
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,300.97,235.45
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,395.69,308.44
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,503.45,389.75
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,592.32,455.08
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,557.69,426.59
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,521.36,397.31
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,535.18,406.08
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,548.0,413.93
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,395.46,300.38
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,253.97,192.41
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,157.68,118.46
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,64.57,45.51
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,92.99,68.05
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,121.33,90.41
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,179.98,136.15
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,237.76,180.58
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,202.03,153.07
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,167.02,126.1
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,103.75,76.77
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,40.92,27.07
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,37.96,24.77
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,35.01,22.45
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,80.3,58.64
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,124.13,93.43
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,212.36,161.4
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,278.99,210.74
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,164.41,123.51
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,45.65,31.56
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,97.36,73.62
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,140.76,114.32
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,82.39,65.2
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,15.67,7.95
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,13.18,5.86
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,10.7,3.72
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,8.22,1.55
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.28,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.46,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,5.74,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,9.04,2.0
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,12.75,5.21
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,16.47,8.4
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,28.03
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,63.06,47.45
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,58.47,43.34
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,53.91,39.3
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,32.71,21.54
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,32.35,20.98
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,53.22,37.86
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,89.7,67.1
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,127.56,96.95
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,465.7,363.5
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,765.7,580.68
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,568.4,431.96
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,335.95,254.9
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,549.02,416.65
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,754.18,562.23
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,610.43,455.95
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,472.47,353.36
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,438.24,328.71
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,405.06,304.21
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,477.34,358.38
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,550.92,411.85
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,355.54,268.8
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,161.98,121.65
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,304.35,231.37
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,433.81,326.73
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,376.62,284.23
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,324.65,246.04
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,200.43,152.16
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,78.4,57.28
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,49.93,34.74
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,21.57,11.9
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,59.87,43.01
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,97.03,73.01
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,136.68,103.16
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,156.28,126.63
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,95.8,76.36
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,10.72,3.66
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,9.06,2.28
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,7.4,0.85
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,5.75,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,2.87,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.64,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.82,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,50.94,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,110.48,80.85
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,186.46,148.64
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,283.4,230.76
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,224.84,183.39
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,139.06,111.05
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,108.08,85.0
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,88.19,67.75
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,107.2,83.07
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,126.17,98.11
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,162.92,127.23
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,200.08,156.04
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,278.03,216.17
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,341.52,263.44
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,378.48,289.74
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,415.12,315.49
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,319.97,243.67
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,215.09,163.43
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,233.18,176.98
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,251.09,189.88
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,277.01,209.09
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,302.55,227.84
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,373.22,279.37
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,427.11,317.51
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,323.51,241.8
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,217.09,162.63
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,200.24,150.19
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,183.63,137.62
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,183.1,137.28
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,182.51,136.88
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,334.74,252.2
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,464.58,345.7
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,467.91,347.58
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,462.17,342.84
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,407.41,302.35
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,362.05,268.87
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,276.56,206.88
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,213.81,162.18
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,181.94,138.35
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,151.61,115.47
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,125.62,95.72
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,100.3,79.66
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,86.45,68.3
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,72.43,56.65
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,62.06,48.08
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,51.36,39.06
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,40.53,29.68
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,29.72,20.19
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,20.61,12.09
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,11.51,3.92
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,5.75,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,9.47,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,18.99,9.42
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,42.62,29.75
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,66.52,50.09
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,96.9,75.89
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,138.38,110.33
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,207.89,167.12
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,296.09,236.2
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,415.6,327.36
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,526.64,407.93
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,558.96,427.66
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,589.08,446.32
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,458.75,349.42
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,320.78,244.28
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,520.97,394.9
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,724.95,535.89
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,683.0,502.35
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,618.63,456.25
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,814.09,594.3
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,976.82,699.52
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,871.49,625.92
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,755.26,544.93
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,778.37,562.34
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,808.45,582.4
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,860.87,621.25
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,881.24,636.05
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,848.88,614.99
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,813.73,592.63
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,774.02,565.98
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,731.95,536.44
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,685.48,503.85
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,640.38,471.21
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,587.24,432.03
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,532.97,390.81
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,475.98,346.19
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,417.33,298.68
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,357.75,249.42
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,298.69,199.74
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,238.86,150.4
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,180.85,105.94
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,123.9,71.42
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,71.68,55.49
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,69.76,54.15
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,67.75,52.65
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,64.44,50.11
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,61.02,47.4
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,55.35,42.5
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,49.53,37.29
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,38.28,27.24
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,28.54,18.1
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.38,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,38.86,27.02
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,75.73,57.27
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,44.72,31.51
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,14.87,6.72
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,28.98,18.31
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,43.15,29.75
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,91.9,68.86
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,143.33,109.0
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,366.64,280.62
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,566.87,422.52
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,790.05,578.93
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,976.65,698.11
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,984.6,699.02
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,988.76,700.17
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,983.74,697.18
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,974.88,692.02
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,950.54,678.07
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,937.15,671.08
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,912.91,656.99
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,885.4,640.74
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,728.66,532.98
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,557.63,409.23
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,669.67,495.49
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,733.04,543.29
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,639.73,473.6
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,553.76,409.9
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,554.58,411.88
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,532.29,393.9
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,475.56,348.6
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,418.45,301.75
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,359.2,252.62
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,300.67,203.33
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,241.56,154.0
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,183.76,109.35
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,120.63,69.8
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,76.52,59.6
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,74.19,57.91
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,71.72,56.04
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,67.87,53.05
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,63.87,49.85
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,57.95,44.75
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,49.9,37.61
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,39.66,28.44
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,29.23,18.73
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.75,0.98
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,105.3,19.91
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,222.14,171.41
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,307.02,248.13
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,402.4,329.35
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,478.18,391.84
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,558.47,454.74
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,621.63,501.17
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,689.56,548.45
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,747.02,585.25
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,803.68,620.23
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,850.69,647.37
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,895.55,672.35
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,923.01,688.78
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,957.19,709.83
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,981.89,723.62
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,1003.02,735.19
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,1018.41,744.07
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,1029.89,750.61
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,1033.91,751.05
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,1033.82,749.07
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,1027.17,744.05
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,1016.43,736.6
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,999.78,725.97
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,979.23,712.92
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,953.13,695.88
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,923.47,676.55
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,887.93,652.03
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,849.33,625.49
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,806.67,597.03
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,761.36,565.11
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,711.6,529.12
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,659.83,490.77
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,604.92,448.88
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,548.57,404.67
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,489.68,357.38
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,430.16,308.14
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,368.58,256.56
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,307.26,204.52
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,238.96,147.86
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,177.64,100.67
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,117.2,64.56
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,70.95,54.66
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,68.79,53.09
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,66.52,51.38
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,57.59,44.03
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,54.11,41.26
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,49.22,37.14
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,44.23,32.76
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,36.44,25.78
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,28.52,18.31
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,14.08,1.51
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
