Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,101.44,31.76
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,210.62,162.72
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,296.22,238.22
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,392.59,318.6
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,469.46,380.2
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,550.99,441.99
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,617.83,488.32
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,682.52,529.52
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,739.8,567.09
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,796.32,603.32
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,842.98,631.62
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,887.49,658.09
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,924.11,680.28
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,947.1,693.63
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,972.01,707.07
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,993.36,718.21
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,1008.44,726.14
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,1019.67,731.83
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,1023.03,732.08
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,1022.34,730.02
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,1015.65,725.11
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,1004.96,717.89
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,988.9,706.09
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,969.0,692.05
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,942.73,675.45
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,913.01,656.72
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,877.99,635.07
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,840.03,611.35
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,798.06,584.71
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,753.49,554.17
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,704.65,519.72
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,653.89,482.9
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,600.29,443.1
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,545.24,400.77
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,487.26,354.77
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,428.65,306.69
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,368.32,256.5
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,302.98,201.77
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,240.87,150.04
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,180.04,103.37
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,120.28,67.9
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,75.61,58.59
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,73.29,56.9
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,64.8,49.91
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,61.63,47.6
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,58.37,45.11
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,53.27,40.8
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,48.07,36.22
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,39.64,28.66
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,31.03,20.55
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.81,2.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,24.59,5.86
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,54.31,38.64
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,98.12,76.81
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,153.55,124.31
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,201.95,165.48
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,253.78,208.53
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,295.55,241.63
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,336.78,273.44
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,232.22,187.02
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,129.41,100.64
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,142.42,110.76
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,155.53,120.71
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,212.17,165.7
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,287.56,224.39
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,294.91,228.83
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,284.02,219.47
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,356.79,274.97
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,410.94,315.37
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,519.62,396.15
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,607.32,459.44
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,480.8,365.14
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,374.81,284.65
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,334.16,253.7
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,283.47,214.9
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,419.33,317.76
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,548.12,411.61
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,419.21,316.39
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,300.05,226.96
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,242.56,183.75
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,186.38,140.84
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,169.48,127.67
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,152.89,114.68
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,360.65,275.75
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,522.64,391.16
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,467.62,345.46
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,413.06,299.97
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,352.13,249.39
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,295.8,201.75
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,243.94,166.91
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,220.8,158.77
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,180.12,130.05
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,143.25,115.12
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,111.15,88.76
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,83.86,66.07
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,79.49,62.74
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,72.7,57.21
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,64.83,50.59
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,56.72,43.51
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,45.29,33.31
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,33.59,22.53
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.0,4.44
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,84.92,39.16
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,171.98,131.5
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,248.29,198.09
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,334.44,270.76
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,287.43,233.35
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,224.68,180.77
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,262.79,211.12
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,301.38,240.93
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,357.35,284.0
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,414.78,327.18
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,316.28,247.8
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,183.69,140.92
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,397.95,309.02
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,605.74,462.61
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,781.12,591.52
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,943.97,702.66
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,845.31,630.19
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,720.25,536.22
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,860.88,639.19
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,978.6,718.17
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,972.92,712.87
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,963.45,706.05
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,939.98,688.91
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,927.58,679.31
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,902.87,662.51
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,874.92,643.59
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,840.63,620.6
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,803.78,595.8
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,671.98,497.72
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,539.0,397.45
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,602.17,446.5
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,626.12,464.05
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,576.59,426.37
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,523.12,385.01
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,428.58,313.91
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,368.13,270.75
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,342.8,244.27
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,295.36,196.2
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,234.28,157.57
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,221.34,160.29
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,156.0,105.87
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,82.98,63.71
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,80.67,62.09
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,78.19,60.26
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,74.3,57.34
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,70.25,54.19
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,61.46,46.88
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,53.92,40.41
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,43.51,31.24
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,32.86,21.56
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.62,4.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,72.18,36.37
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,161.24,123.65
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,231.79,185.29
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,309.99,251.61
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,223.04,180.98
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,98.28,75.81
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,171.13,135.96
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,238.12,189.93
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,463.99,372.19
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,706.48,556.29
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,756.7,589.8
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,805.75,622.55
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,844.16,648.12
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,880.25,671.95
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,909.62,689.93
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,936.07,705.86
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,953.1,716.45
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,966.67,724.82
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,962.62,720.12
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,963.97,719.36
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,958.81,715.41
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,949.96,709.09
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,936.66,698.44
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,919.69,685.41
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,894.75,667.89
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,866.72,648.32
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,636.64,479.07
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,402.15,300.15
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,372.79,278.89
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,344.55,257.95
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,284.23,213.04
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,226.19,169.4
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,294.24,221.08
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,354.73,265.97
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,287.3,215.56
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,229.35,172.28
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,276.57,200.88
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,303.24,208.32
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,251.56,170.8
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,220.66,153.01
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,169.61,117.34
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,128.47,101.69
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,127.7,101.66
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,130.07,104.21
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,114.87,92.01
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,99.35,79.34
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,86.88,68.81
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,76.66,59.92
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,56.49,42.38
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,35.69,24.05
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,18.56,6.37
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,94.59,54.35
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,189.69,149.18
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,281.44,230.11
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,391.97,324.64
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,470.1,389.39
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,552.83,454.99
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,627.18,511.65
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,703.96,566.56
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,758.19,601.62
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,815.77,638.08
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,865.84,666.8
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,914.02,693.32
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,951.02,714.26
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,974.28,725.83
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,1001.06,738.78
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,1024.28,749.25
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,1037.88,754.03
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,1047.49,756.39
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,1050.57,753.71
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1049.5,748.62
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,1041.38,742.78
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1029.13,734.54
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1012.35,722.16
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,991.61,707.43
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,963.92,689.81
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,932.7,669.96
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,896.47,646.83
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,857.13,621.58
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,812.95,592.62
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,766.14,559.87
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,715.89,524.07
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,663.5,485.8
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,607.7,444.46
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,550.42,400.66
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,490.32,352.77
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,429.72,303.09
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,367.49,250.85
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,305.45,198.46
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,243.05,147.44
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,174.65,96.44
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,113.65,61.92
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,71.7,54.28
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,70.23,53.33
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,68.73,52.29
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,59.65,44.97
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,56.25,42.33
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,51.77,38.66
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,47.24,34.77
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,39.56,27.99
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.76,20.79
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.62,4.87
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,97.56,59.56
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,195.64,153.24
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,273.35,220.93
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,360.69,294.4
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,438.74,358.19
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,517.14,419.94
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,584.05,470.03
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,652.67,519.44
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,709.34,558.83
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,765.55,597.17
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,812.76,627.45
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,853.39,652.66
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,890.16,676.1
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,924.19,697.51
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,950.41,712.68
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,973.28,725.61
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,988.67,733.02
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,1000.32,738.05
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,989.69,728.72
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,988.55,726.01
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,982.13,721.05
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,971.9,713.73
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,955.06,701.02
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,934.65,686.08
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,908.32,668.17
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,878.89,648.24
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,842.76,623.97
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,814.2,604.61
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,771.84,574.22
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,727.31,541.84
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,677.18,504.66
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,626.47,466.34
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,574.12,426.08
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,521.05,384.25
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,423.04,310.77
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,360.11,265.95
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,335.01,244.44
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,306.24,218.67
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,258.61,185.57
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,217.25,159.06
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,184.53,137.86
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,153.25,121.85
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,132.34,105.35
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,101.13,79.95
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,86.65,68.22
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,72.02,56.13
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,73.42,57.38
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,77.37,60.55
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,56.65,42.57
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,35.16,23.71
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,19.36,7.79
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.55,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,66.09,39.41
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,122.75,93.0
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,183.13,144.6
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,247.4,198.45
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,193.31,154.56
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,118.81,92.14
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,143.2,111.69
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,168.01,131.17
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,147.19,113.75
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,127.0,96.86
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,137.26,104.52
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,147.6,112.16
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,164.03,124.79
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,180.51,137.39
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,150.33,113.19
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,121.06,89.82
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,266.62,202.64
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,407.38,308.02
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,665.0,502.01
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,900.87,669.35
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,681.56,508.92
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,452.46,337.01
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,334.31,249.83
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,213.06,158.36
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,280.0,208.76
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,355.25,264.23
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,274.78,204.48
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,205.66,152.71
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,348.22,260.12
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,479.4,355.38
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,509.73,377.81
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,530.15,392.53
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,523.57,387.89
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,508.14,375.4
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,460.69,338.36
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,422.73,308.59
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,377.61,273.0
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,334.16,238.77
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,273.86,193.91
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,220.25,155.78
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,204.05,148.43
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,187.39,149.5
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,161.01,128.54
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,132.65,105.67
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,122.0,97.43
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,113.96,91.17
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,96.98,76.98
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,78.27,61.03
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,55.92,41.79
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,32.96,21.82
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,17.84,7.02
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,12.52,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,94.26,61.98
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,183.47,145.12
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,262.78,214.77
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,352.21,291.27
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,424.04,351.24
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,507.12,417.82
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,575.73,470.16
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,646.26,522.2
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,703.49,562.17
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,760.35,600.58
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,809.55,631.53
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,857.37,660.81
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,888.85,678.41
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,923.11,697.67
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,876.33,660.98
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,806.65,605.52
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,913.35,681.05
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,990.23,728.76
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,995.79,727.57
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,997.52,724.54
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,991.45,717.44
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,981.49,707.86
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,966.4,694.24
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,947.56,678.37
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,921.52,660.61
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,892.21,640.88
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,858.95,617.45
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,822.7,592.21
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,781.4,565.37
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,737.58,535.3
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,689.98,501.36
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,640.28,465.03
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,587.4,425.61
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,533.11,383.98
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,476.31,339.47
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,418.63,292.85
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,358.75,243.89
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,293.35,190.26
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,232.34,140.62
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,172.3,96.19
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,113.32,63.57
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,75.29,57.46
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,72.66,55.56
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,63.93,48.47
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,61.1,46.38
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,58.18,44.15
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,53.1,39.97
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,47.88,35.5
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,40.67,29.17
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,33.35,22.43
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.23,9.2
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,9.39,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,22.87,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,120.13,81.94
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,204.22,161.48
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,277.67,225.95
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,359.71,295.56
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,243.77,200.8
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,88.06,68.16
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,117.53,92.47
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,147.34,116.5
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,245.79,197.08
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,352.77,282.09
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,207.5,164.74
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.14,59.0
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,237.12,186.22
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,397.3,309.35
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,274.98,213.25
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,148.71,113.02
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,191.24,146.37
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,233.91,179.23
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,378.84,289.89
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,509.79,385.96
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,573.32,431.89
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,617.72,463.9
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,639.39,479.51
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,658.62,493.39
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,522.62,393.55
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,383.43,289.32
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,331.46,250.86
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,276.56,209.54
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,381.91,289.82
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,476.41,359.78
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,565.02,429.19
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,618.19,469.19
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,567.59,428.95
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,516.15,387.47
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,450.23,335.24
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,398.83,294.73
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,349.98,254.49
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,300.04,212.82
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,250.88,176.57
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,219.77,157.37
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,179.86,133.06
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,163.33,132.8
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,138.16,112.19
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,119.56,96.91
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,110.45,89.69
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,100.98,82.0
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,86.85,69.93
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,73.68,58.42
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,56.7,43.43
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,39.38,27.86
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,22.68,11.43
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,1.93
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,6.67
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,11.4
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,25.57,16.44
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,31.38,21.42
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,37.62,26.65
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,31.8
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,88.07,68.97
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,135.27,108.06
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,152.37,121.66
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,169.61,135.26
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,133.63,105.3
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,99.2,76.67
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,93.99,72.22
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,88.86,67.85
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,95.81,73.41
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,102.75,78.94
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,112.32,86.46
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,121.85,93.89
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,186.97,146.25
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,252.2,197.82
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,254.8,199.66
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,257.2,201.48
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,378.86,296.73
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,486.93,379.01
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,419.34,326.88
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,354.91,277.13
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,428.21,334.73
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,496.03,386.64
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,467.93,364.19
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,440.42,342.47
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,311.8,243.43
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,191.56,149.22
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,254.73,198.76
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,310.66,241.07
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,255.92,198.72
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,213.13,166.11
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,154.95,120.46
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,97.07,74.4
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,126.74,98.68
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,152.14,125.36
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,111.18,90.82
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,67.25,53.22
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,58.04,45.5
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,48.85,37.65
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,46.84,35.93
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,55.38,43.36
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,44.47,33.58
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,35.26,25.0
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.34,11.83
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
