Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,8.73,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,22.0,4.18
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,75.28,54.24
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,128.72,100.33
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,188.58,151.13
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,262.99,212.64
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,323.42,261.44
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,387.59,311.7
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,444.91,355.14
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,504.51,399.05
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,556.69,436.17
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,625.39,483.99
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,670.15,513.51
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,714.0,541.93
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,751.63,565.29
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,787.7,587.18
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,818.67,605.44
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,847.58,622.09
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,865.26,631.71
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,882.51,640.99
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,892.99,645.34
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,900.13,647.59
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,897.09,644.39
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,890.68,639.17
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,886.86,635.49
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,878.41,628.8
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,795.86,570.27
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,710.41,509.89
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,745.74,536.37
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,762.33,548.65
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,723.45,521.76
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,682.83,493.67
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,639.34,463.03
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,594.39,430.59
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,520.25,377.17
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,461.29,334.91
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,429.07,310.13
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,385.98,275.98
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,340.98,240.18
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,295.51,203.79
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,250.47,166.71
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,199.98,128.33
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,143.65,95.25
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,106.68,83.24
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,112.1,88.07
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,117.92,93.19
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,109.85,87.0
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,104.11,82.67
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,92.32,72.94
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,80.15,62.68
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,64.66,49.44
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,48.76,35.53
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,31.9,20.36
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.04,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,11.43,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,25.79,6.96
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,93.32,67.8
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,153.08,118.55
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,210.55,167.05
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,287.62,229.91
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,277.78,221.6
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,259.41,205.71
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,267.97,210.94
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,259.29,202.42
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,288.14,223.9
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,316.7,244.67
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,288.5,221.17
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,243.71,185.38
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,257.91,195.66
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,288.29,217.7
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,266.29,200.58
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,260.67,195.93
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,334.6,250.28
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,393.13,291.76
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,355.22,263.34
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,304.01,225.7
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,255.19,189.73
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,207.49,154.21
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,260.71,193.6
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,313.25,231.18
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,242.06,179.22
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,172.4,127.84
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,148.73,110.13
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,125.43,92.39
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,142.64,105.95
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,159.43,119.06
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,147.86,110.26
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,136.52,101.69
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,135.68,101.41
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,134.88,101.14
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,83.35,60.94
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,30.81,19.22
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,24.11,13.93
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,81.4,60.35
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,139.59,106.82
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,131.48,100.86
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,123.86,99.76
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,96.54,77.12
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,68.09,53.19
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,58.88,45.5
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,37.7
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,30.18
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,22.56
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,15.24
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.87
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,2.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,12.34,4.51
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,19.78,11.13
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,29.72,19.8
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,39.7,28.38
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,121.04,98.15
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,206.72,169.99
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,204.82,166.93
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,200.71,162.01
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,253.66,204.51
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,307.86,246.93
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,344.16,274.17
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,380.49,301.03
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,458.34,359.48
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,519.92,404.27
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,516.78,399.05
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,511.96,393.03
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,537.16,410.75
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,561.34,427.45
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,548.71,416.1
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,519.95,393.54
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,410.71,312.38
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,293.32,223.53
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,290.27,221.01
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,287.14,218.08
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,303.6,230.35
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,319.49,242.08
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,339.29,256.22
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,351.18,264.4
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,337.61,254.35
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,324.27,244.58
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,290.0,219.14
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,256.97,194.5
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,275.26,208.94
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,293.29,222.94
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,312.97,237.38
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,327.13,247.09
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,305.31,229.32
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,286.56,213.48
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,249.31,185.85
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,224.82,168.95
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,171.91,131.57
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,133.69,108.0
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,118.83,95.97
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,103.8,83.62
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,90.41,72.52
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,76.9,61.17
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,64.36,50.48
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,51.72,39.53
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,39.31,28.65
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.42,17.2
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,16.48,8.16
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.57,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.41,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.41,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.57,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,15.65,7.08
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,24.76,15.06
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,36.38,25.04
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,48.04,34.9
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,61.19,45.92
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,74.33,56.76
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,90.27,69.63
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,106.2,82.28
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,85.53,64.92
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,66.48,49.03
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,94.9,71.8
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,124.06,94.77
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,140.76,107.85
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,157.54,120.91
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,168.06,128.68
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,178.57,136.4
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,223.17,170.78
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,267.8,204.63
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,238.65,181.53
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,210.1,159.11
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,328.87,248.67
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,436.52,326.5
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,411.51,306.7
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,386.98,287.89
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,396.05,294.6
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,404.19,300.51
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,386.77,287.25
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,369.7,274.37
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,376.06,279.3
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,381.33,283.34
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,376.24,279.89
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,370.38,275.86
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,379.02,282.36
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,378.92,282.07
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,353.25,263.0
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,323.8,241.13
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,272.98,204.18
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,226.88,170.77
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,207.99,142.2
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,167.17,97.99
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,113.83,69.87
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,85.89,66.83
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,97.32,76.84
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,107.06,85.49
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,98.81,78.99
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,90.08,71.97
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,73.4,57.84
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,56.99,43.72
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,49.47,37.13
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.75,28.4
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.14,17.75
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.32,2.41
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.83,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,13.19,2.29
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,32.94,21.13
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,53.11,38.67
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,80.71,62.26
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,116.93,92.77
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,69.5,53.05
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,27.24,17.24
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,76.28,57.86
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,129.72,101.11
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,186.96,147.39
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,260.88,205.89
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,246.56,193.03
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,218.2,169.48
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,185.08,142.65
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,153.01,116.7
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,140.35,106.28
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,127.93,96.11
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,176.89,134.24
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,226.13,171.93
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,398.13,302.12
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,572.6,427.18
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,387.42,291.58
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,215.15,161.65
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,308.82,232.54
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,392.04,293.43
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,423.13,315.81
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,452.19,336.71
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,515.39,382.34
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,565.89,417.81
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,518.04,383.0
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,472.93,350.44
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,459.03,340.69
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,444.06,329.85
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,481.41,357.68
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,492.23,362.03
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,440.22,319.61
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,387.46,275.76
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,333.64,230.9
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,274.37,181.78
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,202.05,137.64
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,192.26,145.33
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,149.86,113.9
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,97.8,76.99
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,98.09,77.58
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,109.3,87.3
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,101.12,80.87
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,92.47,73.95
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,84.98,67.72
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,73.42,57.82
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,60.41,46.54
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,47.08,34.68
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,32.01,20.97
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,17.02,3.5
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,15.39,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,40.94,19.76
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,100.83,76.13
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,157.57,126.0
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,213.84,175.11
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,289.65,239.32
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,193.67,159.75
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,71.48,54.95
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,107.78,85.16
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,144.75,115.22
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,269.87,218.14
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,405.98,325.4
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,397.14,315.17
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,368.55,290.45
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,300.84,236.01
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,220.29,171.19
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,235.23,182.33
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,250.08,193.1
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,474.39,366.32
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,683.85,518.45
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,635.4,479.53
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,601.81,452.58
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,512.62,386.64
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,411.87,311.37
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,434.46,327.63
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,455.74,342.26
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,451.31,338.89
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,446.23,335.18
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,300.26,226.83
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,157.51,117.96
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,251.72,190.32
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,339.14,255.49
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,328.93,247.74
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,318.69,240.29
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,336.55,253.79
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,350.99,264.37
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,327.76,247.02
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,304.96,229.96
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,230.21,174.43
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,164.78,125.41
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,185.37,141.41
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,191.54,146.12
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,177.39,136.11
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,165.51,134.24
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,145.58,118.12
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,130.78,106.14
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,115.87,94.11
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,100.84,81.76
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,85.03,68.48
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,69.08,54.8
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,55.42,42.81
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,45.98,34.21
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.03,21.34
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,18.16,4.96
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.51,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.39,0.61
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,10.69,3.48
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,13.99,6.32
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,21.02,12.34
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,28.07,18.3
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,23.12,13.98
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,18.17,9.71
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.15
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,26.49,16.57
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,40.66,28.29
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,54.87,39.94
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,62.44,46.04
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,70.02,52.12
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,87.08,65.76
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,104.35,79.41
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,110.42,84.09
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,116.47,88.76
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,157.51,121.34
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,198.57,153.22
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,318.51,244.46
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,428.15,323.88
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,537.98,402.72
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,629.51,465.94
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,657.64,484.19
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,673.67,494.62
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,640.3,470.04
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,607.35,446.15
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,478.97,355.33
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,361.11,269.89
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,316.26,237.3
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,275.86,207.28
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,297.91,223.96
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,319.44,239.72
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,264.19,198.45
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,217.69,163.81
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,227.09,171.18
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,224.94,169.5
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,203.77,153.81
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,193.17,146.42
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,173.34,132.36
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,155.52,125.07
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,135.25,108.79
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,124.34,100.14
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,112.41,90.67
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,99.92,80.55
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,77.06,61.29
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,57.62,44.64
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,50.14,38.07
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.49,29.38
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.26,19.04
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,17.84,5.38
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,30.82,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,91.84,53.44
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,160.7,122.52
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,237.8,188.79
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,153.04,123.17
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,28.88,18.92
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,43.02,30.93
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,57.2,42.66
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,91.53,70.7
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,126.84,98.73
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,142.22,110.47
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,157.76,122.25
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,183.6,142.01
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,209.59,161.55
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,211.13,162.2
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,212.76,163.05
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,253.94,194.02
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,295.12,224.31
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,462.47,348.03
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,595.79,441.26
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,792.64,582.06
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,938.85,678.56
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,932.41,672.18
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,922.29,665.27
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,908.3,655.31
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,890.75,643.16
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,865.82,627.03
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,837.93,609.03
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,804.94,586.47
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,769.54,561.95
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,731.03,535.07
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,690.23,506.06
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,644.85,473.14
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,597.84,438.23
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,548.62,400.73
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,498.15,361.18
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,445.08,318.68
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,387.37,271.55
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,330.84,224.38
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,274.73,177.43
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,218.78,132.43
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,164.34,93.51
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,110.46,65.98
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,74.83,57.26
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,73.88,56.71
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,72.85,56.07
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,69.89,53.91
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,66.78,51.57
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,62.23,47.83
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,57.54,43.83
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,50.06,37.44
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.48,29.0
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.24,18.8
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,17.83,5.76
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,15.61,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,40.75,21.08
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,103.35,76.69
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,162.54,126.96
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,151.38,119.68
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,133.47,105.28
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,157.85,125.31
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,181.96,144.58
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,186.22,146.96
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,177.65,138.98
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,253.59,198.82
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,319.82,249.41
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,449.13,348.25
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,585.6,447.97
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,616.1,467.63
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,644.98,486.6
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,671.79,503.49
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,697.28,519.28
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,631.56,469.1
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,546.47,405.48
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,552.35,408.53
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,557.2,410.38
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,496.1,366.04
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,450.51,332.55
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,617.04,454.17
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,751.05,547.62
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,546.03,402.25
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,332.4,245.87
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,372.12,275.69
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,403.08,297.96
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,477.72,352.64
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,540.25,397.08
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,573.61,422.17
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,585.06,429.76
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,504.57,369.71
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,441.96,323.78
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,401.33,293.91
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,359.05,262.81
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,339.68,242.6
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,299.49,203.92
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,250.39,165.51
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,202.92,131.81
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,157.04,107.12
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,132.34,104.4
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,126.95,100.39
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,121.16,95.99
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,113.84,90.45
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,108.97,86.87
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,97.91,77.93
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,86.51,68.46
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,70.64,54.88
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,54.31,40.59
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,36.42,24.63
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,17.14,5.63
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,15.32,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,41.28,21.86
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,88.68,64.79
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,147.81,114.76
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,198.63,157.73
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,254.99,204.42
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,308.31,247.74
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,364.04,291.82
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,349.27,277.63
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,311.13,245.08
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,378.65,297.45
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,449.12,350.54
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,415.32,321.32
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,359.91,276.37
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,611.66,468.14
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,832.66,625.04
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,596.37,450.84
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,290.22,218.31
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,273.13,205.95
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,256.36,192.96
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,251.59,188.81
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,246.87,184.71
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,230.79,172.48
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,214.92,160.43
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,241.06,180.03
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,266.76,199.08
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,239.92,178.95
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,213.42,159.1
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,391.63,292.18
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,546.23,401.83
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,623.64,460.8
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,673.72,498.67
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,629.98,466.11
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,584.75,432.2
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,467.39,345.11
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,382.26,282.71
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,395.81,289.47
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,384.71,272.97
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,333.52,234.63
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,303.21,214.93
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,261.67,181.16
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,208.15,140.48
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,151.47,102.92
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,104.57,81.62
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,102.76,80.47
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,99.78,78.3
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,94.61,74.43
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,89.18,70.27
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,82.29,64.61
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,75.17,58.61
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,64.69,49.63
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,52.03,38.51
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,36.02,24.23
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,19.64,7.63
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
