Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.64,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.46,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.29,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,8.64,1.58
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.01,6.05
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,77.57,58.61
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,147.32,114.93
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,289.94,229.55
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,415.78,326.99
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,333.5,260.99
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,218.65,169.29
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,274.12,212.3
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,316.53,244.24
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,341.74,262.27
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,366.62,279.91
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,344.61,262.06
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,308.1,233.64
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,365.49,275.89
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,407.27,305.71
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,686.77,516.6
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,900.9,663.63
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,767.44,565.97
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,604.18,444.19
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,662.46,487.06
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,707.19,518.08
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,743.11,545.76
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,754.09,555.48
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,680.73,499.27
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,609.5,445.53
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,557.64,407.57
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,508.09,371.07
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,509.53,372.69
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,492.41,357.11
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,439.99,314.79
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,386.78,270.84
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,318.52,223.71
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,299.41,217.93
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,260.82,186.2
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,224.85,157.76
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,145.71,97.32
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,72.56,55.46
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,70.41,53.95
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,68.09,52.21
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,60.27,45.91
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,58.15,44.37
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,54.03,40.98
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,49.73,37.35
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,44.71,33.04
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,39.6,28.46
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,31.3,20.94
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.8,12.51
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,11.31,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,7.94
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,36.25,24.12
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,54.02,39.47
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,75.45,57.61
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,97.27,75.79
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,317.5,258.24
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,537.3,430.34
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,590.4,467.83
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,643.44,504.4
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,645.49,503.65
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,621.92,483.84
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,637.93,492.91
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,648.47,497.56
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,692.01,527.3
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,734.75,555.8
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,615.62,466.01
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,489.53,369.51
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,727.35,550.34
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,923.31,684.97
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,865.24,641.47
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,775.51,572.32
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,729.82,539.22
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,693.8,512.1
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,797.96,590.77
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,866.51,638.51
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,761.94,562.28
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,647.12,475.42
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,711.06,527.01
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,749.2,558.03
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,655.48,485.98
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,571.11,421.32
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,524.55,387.77
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,485.55,359.18
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,460.99,341.04
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,435.38,321.69
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,412.79,303.31
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,381.66,277.04
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,324.83,236.55
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,284.68,210.32
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,253.79,187.22
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,224.21,165.77
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,179.68,129.83
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,129.64,102.72
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,138.13,110.15
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,150.75,120.92
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,135.03,108.53
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,118.92,95.66
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,102.96,82.51
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,86.68,68.84
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,70.66,55.23
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,54.37,41.07
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,39.09,27.53
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,23.59,13.22
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,11.97,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,42.5,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,123.56,81.79
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,186.98,141.32
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,261.35,205.23
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,206.61,165.05
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,125.99,99.28
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,170.64,136.12
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,229.06,183.09
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,274.82,218.96
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,321.94,255.2
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,353.19,278.12
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,384.07,300.42
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,495.32,385.28
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,596.87,460.45
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,623.91,477.85
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,648.14,493.47
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,659.42,498.9
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,668.16,502.58
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,706.4,529.93
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,756.68,565.01
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,699.27,521.57
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,639.31,476.59
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,679.46,505.47
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,704.05,522.98
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,728.94,541.56
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,755.68,561.15
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,695.63,517.06
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,642.13,477.55
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,661.55,492.18
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,675.21,501.97
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,616.99,459.8
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,562.37,420.11
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,531.0,397.16
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,499.9,374.04
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,483.79,361.57
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,462.25,344.12
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,408.37,303.16
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,369.45,273.9
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,270.24,201.06
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,198.22,149.5
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,217.46,162.5
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,224.09,165.97
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,202.06,152.17
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,177.36,142.17
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,141.42,113.08
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,116.58,92.86
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,106.12,84.61
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,94.98,75.66
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,76.32,60.0
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,56.97,43.53
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,51.1,38.53
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,45.09,33.17
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,34.18,23.4
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.74,14.23
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,18.39,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,48.65,29.81
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,88.49,65.29
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,131.79,102.38
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,184.05,146.53
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,231.49,186.05
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,315.66,254.89
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,424.3,341.0
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,529.96,423.01
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,637.88,504.44
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,685.17,537.02
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,734.52,569.99
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,777.44,597.78
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,818.57,623.93
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,850.8,644.55
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,870.76,656.63
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,894.55,670.45
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,915.17,682.05
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,928.79,690.36
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,938.82,696.38
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,862.71,640.66
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,746.35,552.51
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,771.99,570.39
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,784.22,578.46
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,704.74,520.45
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,627.3,463.5
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,755.22,562.07
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,843.44,626.89
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,811.17,603.01
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,776.32,577.99
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,738.14,549.83
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,697.44,519.37
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,652.63,485.51
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,605.9,449.45
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,556.27,410.92
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,505.12,370.08
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,451.67,325.86
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,397.64,280.16
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,341.93,232.41
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,286.17,184.78
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,229.19,138.09
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,164.28,90.27
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,113.09,66.31
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,96.41,74.84
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,87.09,67.37
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,76.99,59.21
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,77.42,60.05
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,78.01,61.02
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,70.7,55.09
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,62.94,48.65
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,55.38,42.29
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,45.59,33.76
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,35.28,24.46
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.76,14.41
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,46.81,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,133.87,89.28
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,201.97,153.21
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,281.9,222.08
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,349.34,279.64
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,422.46,339.7
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,484.89,389.53
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,547.63,437.7
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,604.81,479.05
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,662.22,518.94
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,711.59,551.87
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,759.75,583.36
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,800.92,609.43
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,831.93,628.17
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,863.62,648.05
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,892.42,665.85
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,914.88,678.02
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,933.96,687.94
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,946.69,694.74
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,955.71,699.24
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,958.63,698.8
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,957.67,695.99
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,950.52,690.35
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,939.51,682.35
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,923.78,671.4
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,904.35,658.15
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,879.3,641.27
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,851.09,622.36
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,818.46,599.58
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,783.17,575.03
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,744.13,547.14
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,702.56,516.8
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,657.35,483.43
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,610.05,447.72
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,559.37,408.44
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,507.18,366.94
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,453.17,322.98
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,398.75,277.65
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,342.02,229.84
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,285.23,182.01
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,228.18,135.79
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,171.83,95.04
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,106.63,58.43
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,71.15,53.65
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,69.55,52.55
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,67.83,51.32
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,65.52,49.69
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,57.83,43.51
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,54.69,41.08
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,51.46,38.49
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,46.44,34.3
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,41.32,29.83
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,33.41,22.73
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,25.35,14.89
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,39.04,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,113.31,74.63
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,176.7,132.38
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,255.18,198.27
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,320.33,252.82
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,391.08,310.02
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,453.1,358.0
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,517.79,405.94
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,573.8,445.01
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,630.34,482.92
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,679.65,516.11
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,725.05,545.06
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,766.07,571.08
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,805.11,595.5
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,837.81,615.23
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,867.83,633.13
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,785.92,574.34
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,676.5,493.7
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,645.13,470.56
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,595.99,434.75
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,540.59,394.07
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,470.78,343.16
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,569.52,413.63
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,651.04,469.73
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,790.16,568.9
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,879.81,629.02
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,790.55,566.46
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,688.0,492.74
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,738.98,533.25
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,764.57,554.6
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,669.0,484.0
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,582.68,420.27
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,479.16,347.85
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,387.84,282.84
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,457.65,333.95
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,499.6,359.11
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,411.53,294.73
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,364.79,263.94
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,335.9,240.04
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,307.24,215.03
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,264.79,184.34
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,227.42,159.23
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,152.72,101.07
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,77.8,58.82
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,75.53,57.24
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,73.07,55.42
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,64.58,48.68
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,62.28,47.05
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,59.01,44.45
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,55.65,41.68
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,50.07,37.08
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,44.36,32.14
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,35.78,24.53
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.6,15.01
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,35.04,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,104.07,67.89
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,164.54,121.89
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,235.76,180.97
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,305.63,238.37
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,379.64,297.52
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,423.28,331.8
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,465.91,364.16
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,513.2,399.12
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,559.72,432.53
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,602.09,461.38
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,642.77,488.39
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,718.16,541.32
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,790.99,588.91
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,823.22,608.81
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,852.85,627.22
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,874.88,640.58
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,893.68,651.93
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,793.32,580.58
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,667.73,487.99
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,804.6,587.26
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,908.36,655.89
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,902.25,650.39
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,892.55,643.67
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,886.57,638.21
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,864.79,622.58
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,841.7,607.51
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,815.67,590.54
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,783.7,569.03
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,749.68,545.64
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,712.63,519.6
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,673.54,491.64
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,631.07,460.89
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,587.07,428.26
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,539.87,393.1
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,491.7,356.12
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,441.57,315.96
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,387.06,271.73
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,334.28,228.07
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,282.11,184.85
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,229.53,142.93
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,178.61,106.26
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,128.4,78.9
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,96.39,74.41
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,94.01,72.75
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,91.35,70.82
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,88.26,68.66
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,83.43,65.01
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,77.15,60.05
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,70.63,54.75
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,61.97,47.44
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,53.04,39.66
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,40.83,28.84
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,28.79,17.63
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,32.72,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,98.37,64.15
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,156.92,116.67
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,225.56,173.83
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,288.77,225.84
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,358.68,281.25
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,424.47,332.4
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,487.91,380.35
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,544.43,421.9
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,601.99,463.14
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,650.67,496.4
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,698.72,528.25
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,739.81,554.49
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,775.19,576.59
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,807.76,597.45
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,837.82,616.58
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,861.43,630.18
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,882.01,641.82
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,896.15,650.57
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,906.89,657.26
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,911.36,658.66
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,912.22,657.87
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,894.12,645.8
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,885.01,639.84
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,871.57,631.34
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,854.7,620.64
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,831.65,605.58
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,805.84,588.69
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,776.04,569.08
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,744.03,546.8
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,707.96,520.9
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,669.67,492.96
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,627.97,462.0
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,584.41,428.96
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,537.85,392.78
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,488.86,353.91
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,437.89,312.84
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,388.31,272.07
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,336.28,228.73
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,278.55,181.21
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,225.93,139.2
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,175.02,102.53
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,124.36,74.89
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,91.43,70.07
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,90.4,69.5
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,89.24,68.81
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,86.44,66.88
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,82.17,63.69
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,76.17,58.99
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,69.96,53.96
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,61.63,46.96
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,53.06,39.51
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,40.84,28.73
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.31,17.22
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,14.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,38.48,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,111.81,72.89
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,172.65,128.25
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,248.37,191.69
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,313.12,245.9
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,383.78,303.24
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,443.95,350.53
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,506.7,398.13
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,561.58,438.37
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,617.13,477.92
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,568.38,438.2
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,493.34,379.03
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,641.31,489.57
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,788.37,590.79
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,820.56,609.82
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,850.12,627.92
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,862.89,633.56
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,881.99,643.56
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,895.54,651.17
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,905.64,656.66
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,908.95,656.56
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,908.65,654.31
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,903.34,650.27
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,894.37,644.02
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,880.93,634.14
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,863.97,622.08
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,840.67,606.84
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,814.41,589.71
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,783.96,568.95
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,751.06,546.23
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,714.59,520.49
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,675.72,492.56
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,633.02,461.33
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,588.37,427.92
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,540.47,391.3
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,491.17,352.59
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,439.94,311.47
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,388.08,268.78
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,334.52,224.44
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,280.94,179.92
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,219.4,130.79
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,165.99,92.17
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,112.79,63.36
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,77.35,58.25
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,70.57,52.92
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,70.68,53.22
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,68.4,51.64
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,65.98,49.93
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,63.97,48.5
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,62.01,47.04
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,55.99,42.0
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,47.69,34.83
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.76,26.05
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.68,16.68
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,27.62,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,78.38,49.98
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,142.2,105.5
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,207.86,160.52
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,269.76,212.25
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,338.37,268.17
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,397.78,315.93
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,460.52,364.98
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,355.07,280.69
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,215.86,167.47
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,263.72,204.93
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,312.7,242.26
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,546.14,422.23
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,758.2,575.79
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,684.05,516.58
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,588.51,442.68
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,614.2,459.62
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,638.38,474.71
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,769.59,571.03
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,884.15,651.01
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,886.99,650.19
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,894.5,653.42
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,882.1,644.53
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,874.48,639.06
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,859.81,627.7
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,850.33,619.64
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,827.39,603.5
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,801.58,585.41
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,765.16,560.36
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,734.11,538.47
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,686.16,501.52
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,643.53,468.5
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,576.78,420.59
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,513.87,375.18
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,479.22,349.87
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,445.01,324.39
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,425.73,308.24
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,390.35,278.66
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,344.96,242.4
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,299.55,206.02
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,251.36,165.49
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,193.93,120.43
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,147.28,94.59
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,116.23,90.27
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,112.78,87.8
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,109.06,85.07
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,103.99,81.37
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.63,77.37
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,90.89,71.14
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,82.81,64.49
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,73.27,56.55
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,61.19,46.19
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,46.12,33.03
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,30.74,19.19
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,16.15,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
