Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,26.79,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,76.35,48.33
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,131.27,96.82
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,203.34,157.04
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,264.22,207.88
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,331.68,262.84
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,321.12,255.23
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,312.8,248.05
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,325.31,256.84
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,347.27,272.25
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,441.64,343.88
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,527.58,407.15
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,538.1,411.49
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,544.44,413.02
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,625.2,472.35
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,726.23,543.7
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,743.76,552.38
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,758.24,559.45
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,767.41,563.84
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,773.66,566.33
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,779.85,568.2
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,783.36,568.34
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,834.51,606.41
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,871.78,633.42
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,814.22,590.78
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,750.61,543.4
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,724.54,525.45
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,702.28,509.69
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,679.72,493.98
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,656.04,477.36
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,623.27,454.09
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,590.67,430.77
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,547.24,398.6
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,506.4,368.24
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,456.75,332.32
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,407.46,296.77
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,414.21,299.21
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,401.88,284.74
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,349.0,245.22
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,311.54,218.06
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,257.21,172.21
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,197.98,124.49
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,150.56,97.33
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,115.53,89.69
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,116.16,90.56
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,116.93,91.51
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,106.86,83.72
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,96.05,75.21
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,87.95,68.68
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,79.47,61.7
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,71.12,54.75
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,59.97,45.18
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,45.54,32.49
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,30.82,19.2
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,15.82,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,28.85,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,81.85,51.97
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,146.38,108.21
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,213.76,164.62
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,280.27,220.1
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,355.0,280.97
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,420.78,333.64
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,484.41,383.32
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,439.5,345.97
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,356.91,279.15
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,531.66,414.26
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,702.35,538.98
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,741.81,563.14
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,783.01,588.88
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,717.64,538.67
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,623.88,466.24
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,767.83,571.23
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,877.46,644.51
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,756.95,556.93
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,584.84,429.11
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,651.14,475.63
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,700.93,508.98
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,705.63,511.14
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,708.32,512.23
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,717.64,517.96
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,724.18,521.7
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,690.27,497.19
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,656.12,472.7
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,712.76,517.63
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,745.08,544.21
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,708.89,517.98
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,670.46,490.11
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,628.46,459.11
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,584.75,426.16
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,538.14,390.31
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,490.22,352.53
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,418.36,299.13
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,379.03,271.95
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,348.08,246.57
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,302.66,209.37
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,267.81,183.71
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,230.1,158.11
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,187.23,130.04
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,140.29,109.29
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,144.44,113.07
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,139.28,109.28
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,123.26,96.8
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,106.18,83.26
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,94.58,73.9
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,82.55,64.0
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,70.01,53.59
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,57.1,42.58
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,43.4,30.66
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,29.4,18.11
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,15.09,0.01
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,25.7,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,74.19,46.76
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,129.34,95.36
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,202.32,156.4
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,190.63,149.7
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,168.76,132.72
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,152.61,119.62
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,133.44,103.4
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,131.7,101.35
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,129.72,99.0
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,152.17,116.54
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,174.89,134.05
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,264.24,203.32
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,344.46,263.56
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,358.04,271.88
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,371.02,279.86
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,404.25,303.0
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,437.12,325.4
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,505.68,373.47
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,557.35,408.6
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,432.91,318.13
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,312.56,229.34
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,448.27,328.5
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,579.36,420.21
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,583.22,422.2
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,585.64,423.89
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,649.16,470.35
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,699.27,506.65
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,652.42,472.34
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,607.4,439.6
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,488.77,355.66
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,379.94,277.11
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,501.87,369.69
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,588.14,431.16
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,540.94,393.99
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,492.41,355.43
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,441.74,314.33
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,390.18,271.53
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,336.93,227.25
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,277.24,178.04
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,222.82,133.87
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,169.44,94.75
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,116.41,65.25
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,78.41,58.89
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,70.69,52.79
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,69.89,52.34
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,67.57,50.74
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,65.13,49.01
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,62.05,46.69
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,58.9,44.23
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,53.53,39.76
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,48.04,34.99
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.47,25.73
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.48,17.41
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.36,0.19
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,19.61,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,53.33,32.42
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,104.89,76.69
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,170.05,130.65
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,229.73,180.19
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,296.71,234.79
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,360.06,285.74
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,416.95,330.72
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,405.87,320.36
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,399.84,313.16
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,527.75,411.02
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,659.74,508.16
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,708.52,541.37
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,756.78,573.65
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,790.2,595.25
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,821.37,615.22
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,844.92,629.21
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,871.68,645.4
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,886.88,654.43
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,898.74,661.35
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,905.72,664.07
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,897.43,656.69
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,892.7,652.64
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,884.39,646.29
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,872.32,636.55
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,856.75,624.6
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,834.29,608.86
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,808.94,591.38
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,779.5,570.26
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,747.67,547.04
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,711.96,521.05
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,673.9,492.99
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,631.68,461.48
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,587.57,427.93
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,540.94,391.78
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,492.93,353.7
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,442.35,312.8
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,391.06,270.45
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,332.58,222.25
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,278.56,177.26
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,224.23,133.6
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,170.88,94.82
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,117.82,65.58
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,79.09,59.16
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,70.74,52.59
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,69.33,51.64
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,67.33,50.3
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,65.22,48.85
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,61.44,45.97
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,57.5,42.86
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,52.05,38.43
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,46.45,33.67
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,38.01,26.2
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.82,16.91
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,14.0,0.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,28.7,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,81.65,51.37
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,146.47,108.14
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,214.55,165.2
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,281.44,221.11
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,361.85,286.52
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,423.15,335.91
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,487.39,386.18
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,547.74,431.55
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,609.93,477.01
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,658.83,511.14
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,707.04,543.21
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,747.15,568.84
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,788.91,595.28
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,821.31,614.7
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,851.09,632.18
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,865.21,639.14
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,885.81,650.61
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,899.21,658.34
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,909.17,663.9
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,913.7,664.87
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,914.61,663.57
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,909.13,659.32
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,899.97,652.78
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,884.97,641.18
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,866.46,627.42
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,843.79,612.25
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,818.12,595.11
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,787.47,574.61
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,754.43,552.17
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,717.85,525.72
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,678.92,497.15
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,636.73,465.71
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,592.5,432.09
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,544.75,395.12
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,495.58,356.14
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,444.31,314.67
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,392.82,272.12
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,339.76,227.7
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,280.21,178.51
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,225.49,134.42
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,171.74,95.2
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,118.26,65.52
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,78.5,58.69
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,77.66,58.24
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,69.99,52.18
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,67.67,50.59
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,65.21,48.85
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,62.11,46.53
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,58.93,44.06
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,53.55,39.6
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,48.03,34.84
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.88,25.97
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.26,18.01
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.75,1.11
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,34.22,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,102.07,64.86
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,163.03,120.22
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,235.24,180.89
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,309.28,242.56
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,389.0,307.38
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,450.32,356.68
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,514.28,406.49
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,573.45,450.63
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,632.02,493.07
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,681.01,526.29
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,728.97,557.51
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,771.26,584.13
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,804.02,603.74
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,835.45,622.05
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,864.13,638.28
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,887.3,650.94
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,907.31,661.49
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,920.44,668.61
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,929.98,673.48
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,933.44,673.44
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,933.17,671.12
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,926.9,666.12
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,916.83,658.82
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,901.69,647.03
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,882.91,633.04
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,859.0,616.82
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,831.95,598.64
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,800.93,576.93
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,767.3,553.54
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,729.57,527.16
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,689.36,498.27
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,645.53,466.28
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,599.64,432.08
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,550.63,394.79
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,500.07,355.35
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,447.51,313.36
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,394.1,269.67
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,338.91,223.93
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,283.54,177.93
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,227.73,133.12
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,172.48,92.98
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,117.1,62.52
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,64.94,47.41
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,63.49,46.45
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,61.92,45.35
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,60.15,44.17
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,58.31,42.92
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,55.13,40.51
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,47.62,34.41
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,43.24,30.87
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,38.78,27.09
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,32.45,21.48
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,26.05,15.46
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.81,0.49
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,31.23,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,94.78,59.82
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,153.84,113.2
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,223.84,171.71
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,287.66,225.04
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,363.69,286.55
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,424.67,335.01
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,488.52,384.07
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,544.02,424.61
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,600.35,464.4
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,649.91,497.78
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,698.86,529.51
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,741.25,555.12
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,778.33,576.55
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,810.94,594.9
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,841.02,611.09
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,865.78,622.65
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,887.58,632.04
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,902.38,638.03
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,902.21,634.59
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,907.93,633.67
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,910.12,630.4
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,905.06,627.56
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,896.37,622.66
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,880.38,612.9
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,860.91,601.0
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,838.9,588.63
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,814.02,574.29
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,784.76,556.98
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,753.18,537.11
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,717.75,513.31
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,680.01,487.38
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,638.71,458.34
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,595.39,427.05
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,548.05,391.78
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,499.37,354.51
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,446.24,313.17
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,393.99,271.24
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,340.0,227.12
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,286.24,182.97
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,232.18,140.01
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,179.54,101.93
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,127.06,72.46
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,78.84,58.86
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,78.75,59.06
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,78.64,59.19
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,76.39,57.7
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,74.0,56.07
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,71.29,54.12
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,66.76,50.57
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,59.36,44.56
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.77,38.15
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,41.28,28.96
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,30.57,19.23
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.46,2.09
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,25.29,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,72.62,44.6
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,127.6,93.32
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,200.14,153.3
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,262.3,204.83
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,331.55,260.84
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,390.95,308.09
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,453.83,356.61
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,518.58,404.37
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,578.81,447.5
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,585.01,448.36
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,591.78,449.4
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,535.66,404.5
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,469.76,352.46
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,447.84,334.68
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,406.77,302.96
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,305.65,227.76
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,196.45,145.19
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,338.94,251.41
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,471.8,345.8
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,603.63,439.72
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,731.74,527.81
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,780.28,559.81
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,815.62,583.67
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,844.82,607.71
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,859.52,620.22
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,836.61,605.24
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,810.72,588.57
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,742.98,538.95
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,678.14,490.62
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,467.5,342.81
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,274.28,201.36
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,396.36,291.86
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,498.12,363.66
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,508.36,370.72
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,492.61,356.42
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,440.87,315.95
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,404.33,287.64
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,352.56,247.26
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,304.03,209.54
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,245.05,157.83
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,176.22,100.37
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,124.1,70.75
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,75.8,57.18
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,73.83,55.81
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,71.64,54.21
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,69.43,52.69
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,67.08,51.03
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,63.06,47.82
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,58.84,44.36
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,53.48,39.9
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,47.96,35.12
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.56,25.99
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.56,17.72
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.38,1.82
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,31.91,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,95.75,59.81
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,154.29,113.51
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,223.32,171.36
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,285.29,223.28
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,359.96,283.69
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,420.17,331.06
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,483.27,378.99
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,539.26,420.1
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,596.42,460.81
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,645.13,493.68
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,693.18,524.48
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,615.73,463.57
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,495.24,371.46
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,407.38,305.05
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,299.17,222.42
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,403.89,299.36
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,525.46,384.09
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,729.84,530.1
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,892.79,636.75
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,898.34,635.96
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,900.35,634.62
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,895.58,631.0
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,887.2,625.29
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,873.94,615.38
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,857.18,603.43
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,834.57,589.09
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,809.04,572.94
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,780.53,555.29
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,749.53,535.62
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,713.85,511.09
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,675.8,484.46
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,567.5,405.58
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,477.59,339.89
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,498.64,355.78
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,495.26,350.3
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,444.61,310.47
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,391.01,267.94
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,337.88,225.19
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,284.92,182.17
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,231.03,139.23
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,178.21,100.75
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,126.43,71.55
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,77.49,57.8
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,76.47,57.23
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,75.33,56.52
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,73.29,55.18
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,71.14,53.72
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,67.6,50.97
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,63.94,48.02
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,56.37,41.87
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,49.74,36.29
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,40.27,28.07
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.64,19.33
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.48,2.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,28.87,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,81.36,49.83
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,146.69,108.08
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,215.24,165.67
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,277.6,217.66
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,352.16,277.66
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,412.79,325.48
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,476.44,373.92
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,533.68,415.24
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,592.17,455.98
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,641.33,488.96
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,689.96,520.29
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,731.6,545.16
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,768.04,565.88
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,801.07,585.39
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,831.63,603.0
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,855.72,614.93
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,876.82,624.82
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,891.59,632.38
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,902.97,637.91
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,897.23,632.05
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,899.59,631.59
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,894.75,628.48
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,886.32,623.27
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,808.29,569.49
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,707.11,497.29
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,774.62,548.54
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,811.81,576.25
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,781.76,555.74
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,749.43,533.81
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,714.01,509.72
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,676.26,483.51
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,634.74,454.06
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,591.34,422.52
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,544.66,387.62
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,496.59,350.74
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,446.18,311.2
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,394.51,269.58
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,331.02,225.81
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,307.74,215.06
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,250.91,162.72
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,173.49,95.47
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,119.9,65.1
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,76.39,56.67
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,74.81,55.63
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,66.73,49.26
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,64.96,48.12
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,63.1,46.87
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,59.24,43.83
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,55.21,40.57
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,50.45,36.76
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,45.6,32.67
