Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,37.54,25.68
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,29.28,18.15
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,14.02,1.93
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,31.24,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,93.58,57.26
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,153.71,112.65
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,224.23,171.92
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,292.04,228.71
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,363.48,287.09
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,424.43,335.51
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,488.3,384.49
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,544.01,425.78
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,600.72,466.53
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,649.17,499.87
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,694.04,529.05
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,736.05,555.56
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,776.36,580.46
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,809.03,599.77
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,839.17,617.21
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,862.81,630.18
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,873.13,634.33
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,887.51,642.91
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,898.5,649.33
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,903.24,650.45
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,904.4,649.4
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,900.13,646.26
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,892.22,640.89
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,821.8,590.3
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,726.37,519.6
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,786.87,566.5
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,816.49,589.26
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,786.97,568.46
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,754.97,546.24
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,662.21,477.16
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,578.2,414.29
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,595.9,430.09
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,594.68,429.96
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,547.11,393.47
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,498.1,355.15
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,399.61,283.93
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,344.94,247.76
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,326.28,226.06
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,285.41,182.62
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,242.57,155.59
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,234.61,158.84
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,160.0,102.09
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,75.79,56.2
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,74.99,55.81
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,74.1,55.3
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,72.01,53.91
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,69.79,52.4
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,66.2,49.71
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,62.48,46.82
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,56.48,41.89
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.42,35.03
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.28,27.06
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,29.98,18.63
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.12,2.64
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,30.24,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,91.22,55.36
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,151.29,110.87
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,221.26,169.67
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,292.78,229.35
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,369.97,292.28
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,431.01,340.83
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,494.93,389.9
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,554.8,434.5
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,616.46,479.03
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,662.11,510.06
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,709.21,540.5
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,752.53,567.83
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,794.33,593.65
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,818.03,607.74
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,846.96,625.44
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,870.95,638.68
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,891.89,649.87
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,905.15,656.0
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,914.89,659.95
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,919.58,661.01
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,920.59,659.82
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,915.17,655.95
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,906.01,649.79
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,890.09,638.03
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,870.56,624.05
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,847.33,608.76
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,821.09,591.51
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,791.04,570.75
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,758.57,548.29
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,722.53,522.81
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,684.08,495.19
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,641.74,464.41
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,597.42,431.46
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,549.81,395.1
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,500.74,356.74
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,449.47,315.82
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,397.34,273.24
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,343.65,229.23
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,289.89,184.88
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,228.12,135.53
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,174.13,95.76
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,120.29,64.78
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,75.15,55.7
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,105.13,80.23
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,152.12,118.35
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,104.01,80.0
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,63.74,47.38
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,61.27,45.62
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,58.79,43.75
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,53.42,39.42
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,47.91,34.77
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.9,26.05
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.28,18.17
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.75,2.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,29.57,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,89.42,53.89
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,150.66,110.58
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,221.94,170.37
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,293.88,229.88
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,371.76,292.58
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,377.38,297.58
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,379.2,298.24
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,375.82,294.2
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,378.91,294.28
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,544.18,420.71
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,717.0,544.45
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,761.02,571.27
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,796.25,592.53
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,702.52,523.89
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,551.27,410.38
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,629.31,465.66
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,691.57,507.99
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,625.66,458.66
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,541.16,396.47
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,611.46,446.57
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,693.58,502.73
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,739.92,535.27
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,792.09,571.35
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,775.36,558.24
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,756.44,544.09
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,759.69,547.44
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,759.61,548.39
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,766.63,558.1
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,753.49,553.47
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,657.11,480.56
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,569.72,414.19
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,529.55,385.64
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,495.92,361.33
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,508.06,371.38
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,498.04,361.83
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,448.21,321.16
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,394.05,276.55
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,333.51,233.27
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,314.18,224.85
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,250.05,180.35
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,207.9,153.23
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,164.41,112.51
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,97.87,74.97
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,113.86,88.35
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,134.6,105.58
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,125.49,98.68
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,120.93,95.47
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,106.73,83.99
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,92.11,71.99
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,77.02,59.5
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,61.57,46.39
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,46.65,33.48
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,31.47,20.06
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,16.31,3.64
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,8.54,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,16.51,5.74
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,37.31,24.17
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,58.28,41.93
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,91.06,69.12
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,120.61,93.41
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,157.59,123.58
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,196.09,154.52
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,251.3,197.75
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,296.78,232.55
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,313.77,244.54
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,314.76,244.28
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,331.98,256.01
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,348.39,266.95
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,383.59,292.77
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,418.63,318.17
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,506.81,382.57
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,579.41,434.2
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,644.01,479.72
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,691.8,513.09
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,701.4,518.74
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,709.03,523.27
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,681.47,502.06
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,641.87,472.82
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,458.92,340.7
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,264.57,195.98
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,191.33,141.43
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,119.32,86.69
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,130.68,95.48
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,141.77,103.97
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,151.04,111.04
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,160.11,117.95
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,187.8,138.94
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,214.63,159.14
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,225.05,166.97
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,234.92,174.43
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,203.77,151.19
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,173.21,128.31
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,118.33,86.78
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,62.52,43.77
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,126.87,93.94
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,183.99,137.96
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,144.17,107.85
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,104.84,81.32
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,100.35,77.95
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,95.79,74.47
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,76.22,58.59
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,55.54,41.52
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,47.19,34.6
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,38.86,27.59
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,30.96,20.9
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,23.08,14.11
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,16.46,8.29
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.86,2.45
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.69,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.04,0.52
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,18.55,9.23
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,28.08,17.38
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,40.55,27.81
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,53.52,38.49
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,112.1,86.51
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,169.81,132.92
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,317.65,250.9
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,471.05,367.85
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,537.35,415.54
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,606.66,464.61
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,695.19,527.32
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,775.5,580.2
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,807.99,599.2
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,837.96,616.71
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,682.56,505.05
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,480.28,353.93
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,710.38,524.92
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,899.88,653.24
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,904.6,653.27
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,905.71,652.55
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,853.81,616.29
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,776.06,558.61
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,829.04,598.66
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,854.59,616.49
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,806.86,581.11
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,743.8,533.53
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,755.64,546.62
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,746.8,544.76
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,711.4,519.47
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,673.79,492.3
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,598.81,435.76
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,537.12,389.09
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,517.31,374.38
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,495.48,356.97
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,449.96,321.12
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,393.8,274.5
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,342.03,234.83
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,309.31,211.32
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,249.13,159.47
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,181.91,103.84
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,129.66,73.05
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,76.13,56.95
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,75.09,56.35
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,73.93,55.6
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,71.84,54.21
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,69.62,52.69
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,66.05,49.99
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,62.34,47.09
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,56.76,42.49
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,49.08,35.92
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,39.95,27.9
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.68,19.45
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.48,3.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,32.14,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,94.52,54.42
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,156.48,113.73
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,231.31,176.17
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,298.0,231.66
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,371.79,291.18
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,432.35,338.4
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,495.71,385.82
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,552.76,427.08
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,609.22,466.55
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,611.93,464.15
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,591.8,445.9
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,692.44,517.27
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,785.98,577.73
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,809.91,589.94
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,838.96,606.06
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,862.43,618.37
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,882.79,628.68
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,896.62,636.16
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,906.99,641.58
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,911.48,642.14
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,912.31,640.58
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,859.3,603.67
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,780.09,545.82
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,835.41,586.05
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,863.55,603.89
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,841.57,589.61
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,816.55,573.89
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,786.89,555.2
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,754.81,534.89
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,718.84,510.78
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,680.51,484.53
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,638.67,454.29
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,594.87,422.0
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,548.04,387.42
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,499.73,350.77
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,449.3,311.65
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,395.76,269.49
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,342.49,227.03
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,289.39,184.22
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,240.86,149.13
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,210.79,131.38
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,165.44,105.05
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,127.14,96.88
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,109.35,83.08
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,88.99,67.02
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,97.86,74.63
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,110.67,85.47
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,98.13,75.49
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,85.06,64.94
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,72.02,54.45
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,58.56,43.29
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,44.94,31.7
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,30.99,19.5
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,15.92,3.56
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,23.3,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,65.85,35.95
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,121.36,87.49
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,191.96,146.03
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,251.87,195.51
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,318.02,248.62
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,377.13,294.82
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,439.75,341.91
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,494.82,380.81
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,558.7,424.09
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,608.53,457.41
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,658.1,489.37
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,701.2,515.09
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,742.98,538.96
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,777.28,558.47
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,809.43,576.24
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,834.36,589.86
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,856.46,601.72
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,872.59,611.73
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,878.33,615.38
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,883.8,619.6
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,885.82,621.68
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,882.55,619.99
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,875.81,616.22
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,866.97,609.94
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,854.44,601.38
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,832.66,589.02
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,807.93,574.74
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,740.48,526.59
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,675.95,480.03
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,636.66,453.49
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,598.11,426.94
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,363.03,263.37
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,147.44,105.72
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,114.0,81.28
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,80.92,56.5
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,55.14,36.91
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,29.17,16.96
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,36.65,22.86
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,44.13,28.79
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,49.1,32.73
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,54.06,36.69
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,118.45,86.34
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,169.18,132.07
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,158.79,124.35
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,148.09,116.4
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,131.9,103.85
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,122.0,96.29
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,107.29,84.6
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,92.13,72.29
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,77.35,60.02
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,62.22,47.15
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,47.02,33.87
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,31.52,20.14
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,16.33,3.92
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,28.91,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,85.99,47.48
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,146.62,106.41
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,215.19,164.08
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,187.57,145.92
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,135.69,105.15
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,306.24,242.51
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,478.42,375.37
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,534.6,415.98
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,591.9,456.67
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,641.79,491.71
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,691.18,525.05
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,590.11,446.49
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,444.34,334.41
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,472.46,353.86
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,499.71,371.57
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,702.38,519.12
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,880.24,637.96
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,884.68,638.59
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,896.39,645.54
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,902.33,647.49
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,904.7,647.27
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,900.27,644.12
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,892.24,638.79
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,880.32,629.78
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,864.88,618.61
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,842.97,604.27
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,818.05,588.02
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,788.52,568.98
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,756.62,548.15
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,721.2,523.23
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,683.43,496.2
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,522.32,379.57
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,388.49,281.08
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,459.69,333.7
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,503.29,360.98
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,450.0,318.57
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,399.81,277.97
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,347.41,234.95
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,295.27,191.85
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,249.93,163.77
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,238.18,164.81
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,200.14,138.99
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,160.76,124.68
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,119.18,91.8
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,81.5,61.53
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,79.08,59.95
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,76.5,58.17
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,72.52,55.17
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,68.35,51.93
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,59.37,44.49
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.79,38.03
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.72,29.24
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.42,19.96
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.86,3.62
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,26.53,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,79.98,42.8
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,140.95,101.62
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,209.14,158.4
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,272.06,210.6
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,347.22,270.91
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,407.83,318.37
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,471.5,366.57
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,528.07,407.97
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,585.8,448.98
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,635.97,483.18
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,685.7,516.08
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,727.0,541.73
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,766.58,565.87
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,796.57,584.11
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,828.23,603.42
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,853.26,617.38
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,875.29,629.4
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,740.18,535.11
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,564.35,408.14
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,755.74,545.97
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,912.21,649.24
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,896.03,636.91
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,888.84,631.93
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,875.45,622.09
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,858.65,610.18
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,836.98,596.44
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,812.43,580.85
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,784.65,561.95
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,754.51,540.86
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,719.42,516.69
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,682.07,490.5
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,641.26,461.31
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,598.53,430.03
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,552.62,395.66
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,504.6,358.82
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,455.59,320.21
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,404.23,278.7
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,346.27,232.12
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,292.27,187.86
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,237.72,143.74
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,184.01,103.58
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,130.63,71.66
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,80.78,60.24
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,72.01,53.36
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,70.35,52.23
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,68.43,50.96
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,66.39,49.59
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,62.66,46.77
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,58.78,43.74
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,53.42,39.42
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,47.9,34.77
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,39.54,27.43
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.35,18.27
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.77,2.97
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,30.57,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,89.77,47.35
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,153.09,110.69
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,224.33,170.44
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,292.49,226.65
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,364.37,283.98
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,426.43,332.41
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,491.53,381.34
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,548.41,421.91
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,606.26,461.73
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,656.7,496.72
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,703.43,527.67
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,745.81,553.84
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,786.44,578.44
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,819.8,597.5
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,850.6,614.7
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,875.68,628.47
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,887.36,633.64
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,901.86,642.11
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,912.93,648.46
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,918.11,649.88
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,919.7,649.16
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,915.78,646.44
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,908.16,641.51
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,892.34,630.18
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,873.0,616.74
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,850.58,602.66
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,825.19,586.66
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,796.02,567.25
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,764.46,545.93
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,728.67,521.39
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,690.57,494.77
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,648.62,465.07
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,604.74,433.21
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,557.93,398.26
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,509.69,361.28
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,458.82,321.44
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,407.2,279.94
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,349.06,233.39
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,294.79,189.09
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,240.18,145.09
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,186.58,105.15
