Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,132.93,72.97
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,82.09,61.04
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,74.11,54.83
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,73.49,54.55
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,71.36,53.14
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,69.1,51.6
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,65.47,48.88
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,61.7,45.96
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,56.07,41.46
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,50.28,36.6
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,39.33,27.12
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.02,18.71
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.13,3.12
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,19.4,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,56.2,27.27
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,113.6,81.42
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,176.93,134.32
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,249.55,194.4
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,321.92,253.43
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,382.37,301.67
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,446.71,351.41
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,513.54,401.52
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,576.62,447.56
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,627.47,483.18
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,678.03,517.74
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,723.02,547.32
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,766.92,575.17
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,796.42,592.7
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,828.04,611.62
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,854.81,627.09
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,878.78,640.64
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,894.52,648.49
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,906.9,654.21
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,913.7,656.59
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,904.8,648.83
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,900.87,645.68
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,893.35,640.26
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,880.51,630.38
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,864.2,618.36
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,842.46,603.96
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,817.8,587.67
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,789.02,567.64
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,757.93,545.63
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,722.3,520.51
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,684.44,493.41
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,643.44,463.72
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,600.5,432.0
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,554.37,397.91
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,506.83,361.73
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,454.76,320.62
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,403.08,278.73
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,349.4,234.6
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,295.93,190.39
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,242.39,147.33
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,190.24,108.56
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,130.49,71.46
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,79.65,58.84
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,79.63,59.2
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,79.6,59.53
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,77.43,58.11
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,75.12,56.55
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,71.77,53.98
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,66.71,49.91
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,60.0,44.55
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,53.14,38.82
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,43.06,30.08
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,32.79,20.84
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.09,4.17
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,17.78,4.8
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,49.23,32.87
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,79.63,58.39
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,123.83,95.02
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,163.78,128.0
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,150.02,116.73
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,132.73,101.95
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,217.21,169.7
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,310.88,242.97
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,282.21,218.56
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,262.69,201.2
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,296.88,226.47
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,331.2,251.39
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,377.49,285.12
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,424.04,318.44
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,392.02,292.51
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,359.08,266.16
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,403.98,298.76
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,448.32,330.42
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,640.04,470.03
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,811.29,589.05
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,763.06,551.76
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,725.15,522.34
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,749.51,538.31
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,776.36,555.31
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,803.11,577.48
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,815.93,588.95
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,786.39,568.84
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,754.47,546.21
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,718.71,520.47
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,680.78,492.86
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,638.89,461.29
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,595.16,427.9
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,548.49,392.63
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,500.59,355.59
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,450.49,316.12
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,399.7,275.18
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,347.14,232.8
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,294.78,190.15
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,241.33,147.13
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,188.62,107.71
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,129.95,71.21
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,79.91,59.04
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,77.36,57.23
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,75.05,55.58
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,73.04,54.28
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,70.9,52.86
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,66.34,49.29
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,61.55,45.44
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,55.93,40.98
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,48.37,34.69
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,39.24,26.79
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,29.96,18.46
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.11,2.94
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.3
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,42.18,27.5
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,69.46,50.54
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,105.51,80.52
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,153.43,119.97
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,144.78,112.8
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,133.44,102.91
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,210.46,164.67
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,295.7,231.34
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,374.02,291.88
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,472.16,365.69
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,516.82,397.24
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,561.26,428.28
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,590.5,447.2
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,618.1,464.73
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,748.51,560.74
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,867.52,643.11
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,883.99,651.0
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,897.16,657.19
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,905.72,660.33
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,910.78,661.24
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,907.4,656.64
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,887.6,641.33
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,885.58,638.06
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,867.25,624.01
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,818.94,587.51
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,766.59,546.98
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,714.05,509.94
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,662.38,473.28
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,649.47,464.35
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,633.86,453.18
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,627.11,449.74
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,603.73,433.16
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,542.38,386.76
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,493.36,349.88
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,435.84,308.22
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,382.86,270.43
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,352.76,242.31
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,302.06,194.89
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,254.95,163.21
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,239.63,158.88
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,186.2,122.62
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,138.65,105.44
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,130.32,99.23
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,122.25,93.16
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,103.88,78.94
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,84.16,63.4
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,78.66,59.26
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,72.95,54.82
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,64.14,47.76
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,55.02,40.2
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,44.01,30.71
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,33.23,21.07
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.06,3.96
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.83,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,13.2,1.51
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,31.06,18.8
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,48.99,33.96
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,74.16,54.8
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,107.06,81.75
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,101.12,76.91
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,101.04,76.49
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,259.03,204.83
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,426.08,335.38
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,472.09,368.57
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,517.99,401.29
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,565.69,434.91
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,629.18,478.99
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,675.37,510.53
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,721.23,541.36
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,815.33,608.43
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,887.15,654.64
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,861.49,633.78
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,802.94,586.67
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,875.78,639.64
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,921.58,668.03
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,916.73,662.21
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,908.18,654.37
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,892.84,642.49
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,873.9,628.39
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,852.09,613.56
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,827.18,596.72
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,797.9,576.02
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,766.08,553.67
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,729.92,528.34
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,691.38,500.59
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,649.48,469.95
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,605.47,437.11
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,549.73,394.03
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,506.53,360.66
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,460.9,325.19
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,406.87,280.41
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,353.38,236.29
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,299.79,191.83
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,238.13,142.39
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,183.48,101.29
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,129.0,68.09
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,76.27,55.89
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,73.42,53.95
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,72.36,53.42
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,63.96,46.89
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,61.69,45.32
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,58.82,43.11
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,55.88,40.77
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,51.16,37.02
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,46.34,33.0
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,38.72,26.35
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.33,17.94
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.77,2.56
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,18.21,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,52.07,20.21
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,112.01,79.64
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,186.08,141.46
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,252.73,197.4
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,328.64,259.99
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,395.62,313.99
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,461.64,365.76
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,522.07,411.94
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,584.55,458.45
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,634.92,494.45
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,684.9,528.97
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,725.74,555.84
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,768.8,583.97
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,803.24,605.28
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,835.24,624.7
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,860.49,639.52
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,882.82,652.32
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,887.87,654.25
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,900.01,661.2
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,906.8,663.45
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,910.04,663.44
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,906.46,658.72
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,899.23,651.73
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,887.09,641.88
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,871.42,629.81
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,850.14,615.2
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,825.77,598.59
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,797.04,578.06
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,765.71,555.84
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,730.38,530.68
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,692.6,503.1
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,651.13,471.57
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,607.54,438.0
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,560.28,402.03
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,511.5,364.02
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,460.44,323.43
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,409.19,281.78
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,356.09,238.53
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,296.89,190.41
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,242.16,146.19
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,188.81,106.19
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,135.34,73.49
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,83.85,61.97
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,74.29,54.54
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,74.62,55.02
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,72.9,54.07
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,71.08,53.03
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,68.6,51.27
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,66.11,49.44
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,58.38,43.11
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,51.8,37.53
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,42.37,29.35
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,32.8,20.71
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.07,3.7
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,21.47,11.2
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,34.35,22.12
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,51.51,36.38
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,68.5,50.32
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,197.49,155.97
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,338.63,268.78
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,475.38,375.2
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,606.8,474.25
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,654.35,507.33
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,703.56,540.33
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,747.14,568.69
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,789.21,595.58
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,814.19,610.0
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,844.61,628.15
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,868.87,641.91
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,890.08,653.58
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,904.45,660.37
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,915.33,664.89
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,920.75,666.13
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,922.48,665.06
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,918.2,661.29
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,910.18,655.19
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,894.46,643.02
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,875.1,628.62
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,852.95,613.55
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,827.73,596.49
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,797.76,575.07
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,765.39,552.12
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,729.51,526.72
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,691.28,499.07
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,649.36,468.45
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,605.61,435.89
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,558.99,400.54
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,510.87,363.18
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,460.11,322.97
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,408.81,281.42
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,350.79,234.78
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,296.62,190.39
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,242.19,146.39
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,188.99,106.42
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,135.75,73.73
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,84.43,62.43
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,73.97,54.28
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,73.98,54.5
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,72.23,53.41
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,70.38,52.23
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,66.84,49.61
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,63.16,46.79
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,57.6,42.37
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,49.8,35.87
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.69,27.96
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.43,19.59
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,15.87,2.88
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,18.21,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,52.05,16.82
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,113.67,80.48
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,189.38,143.68
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,256.68,199.71
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,333.15,261.98
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,218.97,172.62
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,71.61,52.22
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,224.39,175.58
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,387.56,302.01
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,315.79,243.79
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,234.56,178.04
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,376.75,287.4
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,526.52,397.71
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,570.75,427.52
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,614.66,456.96
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,767.11,567.27
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,884.97,645.84
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,900.43,653.99
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,912.45,660.51
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,918.51,662.13
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,920.99,661.54
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,917.09,656.6
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,909.49,649.41
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,895.96,638.85
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,878.86,626.12
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,857.09,611.77
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,832.17,595.4
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,803.23,576.38
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,771.66,555.59
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,735.68,530.75
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,697.27,503.3
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,655.22,471.76
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,611.11,438.22
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,563.58,402.46
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,514.51,364.63
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,463.3,324.26
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,411.71,282.63
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,358.22,239.32
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,298.43,190.92
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,243.1,146.24
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,188.9,105.49
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,134.54,72.0
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,82.07,60.52
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,78.44,57.86
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,71.66,52.61
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,69.44,51.13
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,67.08,49.51
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,64.43,47.62
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,61.75,45.61
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,56.51,41.46
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,49.18,35.35
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,40.37,27.69
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.44,19.59
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,15.88,2.7
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,11.04,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,25.22,4.41
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,73.82,50.84
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,128.19,96.29
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,176.92,137.15
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,230.11,181.04
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,277.72,219.5
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,327.91,258.93
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,379.37,298.18
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,432.28,337.49
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,437.99,338.85
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,422.72,324.63
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,294.67,225.34
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,140.09,103.63
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,151.29,111.94
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,162.58,120.08
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,284.35,211.52
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,398.36,293.96
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,405.32,297.22
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,411.82,300.49
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,455.52,330.77
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,498.25,359.77
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,508.5,366.24
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,517.92,372.27
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,431.55,310.36
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,347.86,249.93
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,501.86,360.43
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,636.62,452.99
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,649.42,460.68
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,653.67,463.04
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,679.3,484.22
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,689.56,493.65
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,621.51,443.24
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,564.11,400.7
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,542.92,386.11
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,509.0,360.24
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,458.61,320.97
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,407.03,279.84
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,353.89,237.31
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,300.99,194.47
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,248.27,152.28
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,190.08,108.83
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,142.1,80.29
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,98.39,73.77
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,118.05,89.79
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,152.87,117.83
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,116.77,89.53
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,79.25,59.62
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,74.77,56.3
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,70.52,53.03
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,63.27,47.13
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,55.82,40.84
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,44.76,31.3
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,33.84,21.49
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,17.39,3.24
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,10.74,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,24.33,2.9
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,81.76,56.75
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,145.37,109.97
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,203.25,158.38
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,268.05,211.76
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,183.05,144.3
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,80.1,59.53
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,128.38,98.29
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,189.51,146.26
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,159.88,121.88
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,141.34,106.34
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,259.51,198.26
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,372.09,282.62
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,449.41,338.49
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,511.85,382.52
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,462.92,343.87
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,394.8,291.79
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,522.73,384.53
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,649.6,472.46
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,782.16,566.92
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,894.61,643.05
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,892.35,640.16
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,886.57,635.87
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,790.87,566.05
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,680.65,484.81
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,686.97,490.13
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,690.35,492.79
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,738.31,529.05
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,760.66,547.06
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,640.98,459.93
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,529.84,378.38
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,580.09,417.52
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,603.12,434.76
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,556.94,399.87
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,509.56,363.5
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,460.01,324.66
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,410.29,284.77
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,351.17,242.22
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,319.73,222.93
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,268.95,177.44
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,199.54,117.83
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,169.64,107.57
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,165.68,127.22
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,129.09,98.62
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,101.29,76.72
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,97.23,73.91
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,92.96,70.86
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,89.78,68.64
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,88.87,68.17
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,77.77,59.26
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,66.42,49.81
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,51.77,37.2
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,35.92,23.23
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,18.93,3.75
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.21,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.45,0.47
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,77.42,53.39
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,131.71,99.02
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,201.93,157.13
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,274.08,216.53
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,345.94,274.42
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,412.49,326.87
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,386.9,305.39
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,350.98,275.25
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,507.13,396.4
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,656.52,508.27
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,705.06,540.55
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,752.89,571.59
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,789.98,595.05
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,824.97,616.84
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,852.96,633.8
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,872.24,644.74
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,890.28,655.84
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,905.04,664.77
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,913.08,668.07
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,917.59,669.1
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,915.26,666.62
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,909.3,661.83
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,893.97,649.72
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,875.14,635.42
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,854.42,621.09
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,830.65,604.76
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,801.37,582.69
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,769.81,558.93
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,734.54,533.43
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,697.2,506.15
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,655.66,474.63
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,612.59,441.57
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,566.51,406.74
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,519.39,370.35
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,469.63,331.23
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,414.98,287.71
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,362.15,245.32
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,309.76,202.83
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,256.56,160.23
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,204.94,121.48
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,153.84,89.55
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,105.24,79.05
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,99.8,75.18
