Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,626.34,444.93
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,578.22,409.63
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,528.45,372.12
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,475.45,331.21
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,421.41,288.33
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,366.26,244.1
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,310.84,198.93
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,254.04,152.89
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,197.82,109.98
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,132.99,67.64
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,77.82,46.73
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,66.0,47.65
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,64.55,46.68
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,62.55,45.35
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,60.47,43.94
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,52.28,37.38
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,49.01,34.77
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,44.35,31.05
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,39.6,27.07
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,32.11,20.6
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,24.48,13.45
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,46.3,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,137.97,91.11
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,218.96,163.29
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,288.65,221.77
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,366.34,284.49
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,430.3,334.73
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,497.74,385.21
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,554.93,425.33
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,615.64,465.92
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,666.34,498.42
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,716.3,529.7
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,760.31,556.67
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,794.64,576.9
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,828.88,596.93
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,860.51,615.09
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,885.93,629.18
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,908.21,641.28
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,923.43,648.56
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,935.09,653.73
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,941.14,655.51
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,943.44,655.11
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,940.06,652.69
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,932.84,648.04
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,917.79,637.28
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,899.08,624.37
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,877.74,611.2
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,853.08,595.95
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,823.3,576.18
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,790.7,554.61
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,753.88,531.38
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,714.53,504.58
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,671.38,474.62
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,626.08,442.42
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,577.95,407.24
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,528.17,369.89
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,475.38,329.45
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,422.33,287.71
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,367.5,244.15
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,312.47,199.72
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,256.4,154.62
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,193.31,106.94
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,137.56,71.41
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,83.54,50.87
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,71.85,52.1
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,70.68,51.37
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,62.38,45.01
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,60.03,43.39
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,57.07,41.21
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,54.05,38.9
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,48.45,34.42
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,42.71,29.61
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,34.54,22.5
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.19,14.6
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,33.95,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,118.49,76.87
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,192.14,143.21
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,264.23,203.76
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,342.38,267.68
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,407.24,319.12
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,475.88,371.22
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,537.37,415.21
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,600.68,458.55
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,652.58,492.94
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,701.13,523.49
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,746.44,550.02
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,790.34,574.94
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,825.9,595.44
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,858.96,614.15
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,875.81,622.35
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,899.25,634.92
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,915.94,643.15
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,929.15,649.3
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,936.31,652.57
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,939.79,653.67
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,936.29,651.51
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,929.01,647.13
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,915.7,637.71
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,898.77,626.13
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,877.47,612.86
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,852.86,597.51
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,823.13,577.88
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,790.58,556.41
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,753.83,533.03
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,714.56,506.11
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,671.56,476.06
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,626.45,443.82
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,578.19,408.41
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,528.33,370.89
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,475.37,330.14
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,422.19,288.16
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,367.42,244.61
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,312.54,200.24
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,249.84,150.31
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,193.96,107.84
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,138.56,72.43
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,84.97,51.88
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,72.79,52.87
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,71.31,51.9
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,62.97,45.5
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,60.66,43.9
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,57.38,41.47
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,54.0,38.87
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,48.82,34.64
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,43.53,30.13
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,34.97,22.71
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.83,13.37
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.49,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,27.9,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,112.15,71.7
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,185.18,137.9
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,253.71,195.69
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,336.67,263.37
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,402.35,315.69
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,471.96,368.93
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,533.92,414.57
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,597.9,460.0
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,650.58,495.22
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,699.75,526.33
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,745.23,553.01
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,789.35,578.05
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,824.86,597.99
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,857.87,616.03
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,874.65,623.82
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,898.11,636.04
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,913.81,643.24
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,926.03,648.38
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,932.73,650.61
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,935.76,650.71
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,932.24,646.89
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,924.99,640.93
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,910.81,631.19
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,893.05,619.32
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,871.49,605.72
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,846.74,590.16
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,816.58,571.48
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,783.82,551.04
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,747.76,527.69
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,709.27,501.33
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,666.87,471.96
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,622.5,440.51
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,574.7,405.7
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,525.42,368.87
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,473.39,329.08
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,418.73,286.49
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,364.15,243.43
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,309.69,199.69
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,254.54,155.59
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,200.78,114.94
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,147.07,80.61
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,87.91,54.63
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,77.03,56.48
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,76.88,56.59
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,74.58,55.08
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,72.15,53.44
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,68.67,50.77
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,63.45,46.59
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,55.94,40.47
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,48.25,33.97
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.29,24.56
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.12,14.24
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,56.11,33.07
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,105.42,77.03
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,170.05,130.51
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,232.19,181.61
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,298.88,235.86
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,389.68,307.08
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,389.6,305.34
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,396.87,308.56
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,484.89,374.18
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,595.38,452.78
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,645.79,485.53
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,696.4,517.96
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,735.06,540.78
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,778.75,566.2
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,816.48,587.76
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,852.06,607.29
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,871.6,617.52
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,888.1,626.02
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,902.44,631.96
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,905.36,630.88
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,904.37,630.04
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,899.84,627.03
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,894.1,622.0
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,884.32,614.45
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,863.72,602.27
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,839.92,588.09
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,812.1,570.4
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,781.38,550.59
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,744.37,526.28
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,705.11,499.92
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,663.47,470.34
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,619.73,438.64
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,538.93,381.03
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,479.68,338.82
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,458.99,322.72
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,419.59,289.89
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,362.92,249.1
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,330.29,227.95
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,231.66,161.13
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,160.2,115.5
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,175.7,126.17
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,186.9,136.06
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,164.33,126.41
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,143.6,110.69
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,102.29,78.06
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,56.37,40.97
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,47.19,33.62
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,38.03,26.13
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,29.72,19.26
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,21.43,12.27
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,14.4,6.21
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.39,0.02
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.69,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.74,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,59.1,34.66
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,117.16,86.73
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,117.43,89.43
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,112.19,86.03
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,148.2,115.75
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,186.1,146.45
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,177.88,138.76
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,156.2,120.21
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,246.45,191.65
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,344.48,266.73
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,515.54,397.1
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,702.41,531.47
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,747.75,560.29
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,784.65,584.11
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,816.68,603.78
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,846.4,621.74
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,866.33,632.46
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,883.25,641.12
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,894.34,646.01
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,902.15,648.89
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,901.09,647.46
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,896.57,643.98
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,826.95,593.87
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,748.75,537.72
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,608.01,439.58
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,457.94,332.19
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,637.46,464.85
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,767.05,555.95
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,639.55,463.61
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,518.07,375.25
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,579.88,423.4
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,611.99,447.47
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,533.94,388.73
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,471.14,342.14
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,411.54,299.21
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,355.76,259.29
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,350.1,251.6
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,325.26,226.69
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,269.95,179.08
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,202.4,122.62
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,150.61,88.29
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,101.19,67.44
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,90.59,69.65
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,90.49,69.85
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,91.41,71.02
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,92.04,71.95
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,79.41,61.59
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,65.98,50.38
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,57.87,43.56
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,49.55,36.3
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.6,25.66
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.35,13.9
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.43,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,54.32,30.93
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,102.9,75.46
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,169.71,130.67
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,235.2,184.29
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,263.85,208.04
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,292.91,231.25
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,276.85,217.31
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,253.1,196.98
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,352.42,273.15
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,459.48,351.59
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,415.05,315.26
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,363.78,274.51
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,418.2,313.07
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,455.71,338.41
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,517.42,381.35
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,579.43,423.37
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,654.18,474.52
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,710.63,512.73
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,539.34,393.06
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,368.72,269.49
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,411.87,301.09
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,453.78,330.62
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,664.93,483.59
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,851.1,610.94
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,786.19,563.37
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,715.61,513.51
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,744.03,536.39
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,755.25,546.79
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,700.74,507.06
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,646.54,467.77
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,632.26,459.34
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,605.42,441.05
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,546.83,398.28
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,492.62,358.67
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,463.69,335.78
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,419.92,299.85
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,354.17,251.88
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,319.93,230.0
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,283.27,198.94
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,245.11,166.72
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,198.0,140.26
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,172.23,128.58
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,153.47,120.39
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,138.15,108.43
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,133.37,105.11
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,121.33,95.75
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,101.19,79.35
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,84.11,65.24
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,72.22,55.34
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,60.07,44.89
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,44.19,31.01
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,27.27,15.18
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,75.52,43.53
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,141.79,105.38
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,218.91,169.92
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,296.56,234.11
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,361.54,287.31
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,431.46,342.74
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,412.12,325.61
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,365.28,286.83
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,423.83,330.68
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,484.39,374.5
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,628.45,481.46
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,774.97,583.12
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,806.76,600.49
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,840.67,619.8
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,869.26,635.22
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,895.04,648.61
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,912.36,658.08
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,926.28,665.45
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,921.27,659.79
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,925.01,660.07
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,922.75,658.28
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,916.83,654.31
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,905.06,645.38
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,889.76,634.33
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,794.04,568.09
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,679.85,485.41
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,672.83,482.04
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,663.34,476.23
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,650.59,468.14
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,635.03,457.85
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,555.02,401.05
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,485.6,351.38
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,468.83,340.41
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,449.89,327.21
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,447.39,323.57
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,419.72,297.21
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,354.64,250.03
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,319.5,228.69
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,269.8,181.49
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,199.24,117.03
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,149.02,86.5
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,115.21,78.64
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,119.13,92.75
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,138.14,108.61
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,124.68,98.17
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,110.5,87.0
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,96.74,75.81
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,82.39,63.92
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,68.04,51.89
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,53.19,39.14
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,39.22,26.87
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,23.84,12.33
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,77.2,43.41
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,156.07,116.62
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,222.64,173.26
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,298.13,235.9
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,363.22,289.23
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,433.3,344.78
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,501.1,395.99
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,564.68,442.54
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,619.34,480.81
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,674.09,517.99
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,639.97,488.19
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,584.55,443.59
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,587.61,443.31
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,586.57,439.77
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,456.94,342.91
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,323.6,241.43
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,466.75,347.4
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,591.78,435.66
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,595.73,435.5
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,598.41,435.26
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,552.99,401.75
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,493.11,358.48
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,605.39,437.32
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,708.87,506.12
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,741.75,527.25
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,775.08,548.49
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,714.13,505.2
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,660.2,467.07
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,624.53,442.95
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,589.47,418.9
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,620.55,443.16
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,626.38,447.83
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,578.51,413.34
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,529.11,376.93
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,367.24,262.8
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,258.65,187.78
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,303.12,217.57
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,326.0,228.7
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,273.5,181.27
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,199.13,116.53
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,144.74,80.62
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,92.53,58.82
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,78.64,58.81
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,76.01,56.9
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,73.29,55.02
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,70.42,52.97
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,65.4,49.07
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,60.14,44.86
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,53.66,39.53
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,44.85,32.0
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,34.12,22.52
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.2,11.55
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.12,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,80.8,43.91
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,159.24,118.46
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,230.23,178.63
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,311.71,246.05
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,377.7,299.44
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,455.36,359.62
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,520.38,408.42
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,587.81,457.39
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,641.64,494.39
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,695.33,529.28
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,742.76,558.89
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,785.25,584.5
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,821.73,605.59
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,855.8,624.76
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,884.39,640.09
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,910.09,653.43
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,915.76,655.6
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,929.18,663.04
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,937.54,665.93
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,942.31,666.69
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,847.78,601.65
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,716.38,507.44
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,833.68,591.8
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,909.24,640.79
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,886.89,626.44
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,861.24,610.72
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,751.2,534.14
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,633.8,448.55
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,693.07,495.26
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,722.11,519.12
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,678.5,488.2
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,632.72,455.38
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,517.36,371.2
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,428.72,306.84
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,418.68,299.29
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,397.03,282.3
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,366.15,253.85
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,313.89,204.74
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,256.71,157.78
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,200.4,114.06
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,135.95,70.92
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,80.99,48.84
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,68.12,50.07
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,67.45,49.74
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,59.7,43.69
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,57.57,42.19
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,54.48,39.84
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,51.33,37.35
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,46.01,32.97
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,40.59,28.29
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,31.48,20.2
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,22.14,10.4
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,16.74,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,98.64,52.27
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,178.13,132.75
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,258.6,201.2
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,348.51,275.82
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,415.98,330.77
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,487.6,386.78
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,551.67,435.24
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,615.8,481.74
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,668.73,517.37
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,721.08,551.72
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,764.83,579.45
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,806.74,605.48
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,833.4,620.5
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,865.98,639.51
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,892.35,654.38
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,915.63,667.17
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,931.33,676.11
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,943.48,682.84
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,949.98,684.88
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,952.72,684.63
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,948.83,679.96
