Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,941.11,673.0
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,928.63,663.37
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,912.43,651.46
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,889.97,636.92
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,864.15,620.21
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,833.95,599.36
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,800.82,576.59
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,763.29,552.01
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,723.16,524.39
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,679.03,492.73
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,632.87,458.88
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,583.7,421.97
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,532.91,382.87
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,479.53,340.83
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,426.5,298.05
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,370.9,252.94
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,315.26,207.04
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,253.31,156.62
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,198.29,113.85
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,142.66,77.19
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,89.03,55.41
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,69.74,51.41
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,69.2,51.18
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,66.83,49.55
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,64.34,47.79
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,60.83,45.12
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,57.24,42.28
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,51.02,37.06
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.75,29.91
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.65,21.0
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.42,10.18
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,60.6,28.85
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,124.48,92.09
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,212.75,165.87
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,307.46,244.36
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,375.53,300.08
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,448.94,358.08
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,527.76,417.6
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,604.17,473.29
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,659.84,511.99
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,715.37,549.03
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,759.89,576.32
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,807.39,605.13
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,845.17,627.74
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,880.45,648.43
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,908.34,663.98
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,922.25,670.22
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,939.43,678.78
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,953.09,685.06
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,960.18,687.16
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,963.53,687.0
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,960.23,684.12
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,953.11,678.95
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,940.81,669.42
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,924.78,657.65
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,902.51,643.06
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,876.88,626.36
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,846.86,605.53
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,813.87,582.81
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,775.79,557.88
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,735.18,529.62
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,690.99,497.1
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,644.56,462.42
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,595.1,425.78
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,544.02,386.96
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,489.74,344.76
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,434.46,300.64
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,377.56,254.81
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,320.52,208.08
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,262.34,160.53
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,197.29,110.41
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,139.5,72.62
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,83.6,50.26
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,69.49,50.76
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,67.79,49.59
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,65.51,48.15
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,57.83,42.23
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,54.35,39.57
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,50.79,36.73
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,45.4,32.3
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,39.93,27.57
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,31.18,19.82
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.01,8.85
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,81.04,37.74
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,165.54,123.23
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,244.07,189.91
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,340.69,269.29
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,409.81,325.44
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,483.27,382.8
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,550.99,433.07
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,621.45,483.3
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,671.57,516.35
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,724.14,550.34
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,771.63,580.15
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,817.69,608.41
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,843.84,622.51
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,876.08,640.65
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,902.91,653.64
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,926.66,664.48
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,942.92,673.17
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,955.58,679.67
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,961.99,681.26
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,964.62,680.62
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,960.6,675.93
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,952.71,668.99
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,939.14,658.98
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,921.84,646.75
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,899.16,632.54
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,873.12,616.2
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,842.61,595.72
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,809.12,573.31
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,770.9,548.92
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,730.09,521.54
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,686.18,490.93
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,640.05,457.97
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,589.71,421.04
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,537.79,381.9
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,483.83,340.11
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,428.92,296.36
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,372.04,250.61
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,314.98,203.85
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,257.3,156.64
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,200.25,112.45
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,134.63,68.72
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,78.44,46.24
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,64.43,46.69
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,62.88,45.62
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,60.77,44.19
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,58.6,42.67
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,50.48,36.2
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,47.12,33.53
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,41.97,29.3
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,36.75,24.79
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.71,17.67
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.57,8.01
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,89.28,38.32
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,190.64,140.76
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,268.16,207.13
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,355.94,279.59
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,424.05,334.42
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,496.35,390.07
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,560.07,436.36
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,623.38,479.86
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,676.73,514.77
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,729.48,548.37
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,775.05,575.07
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,818.9,599.99
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,845.84,614.14
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,878.74,632.14
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,904.99,645.94
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,928.05,657.69
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,944.37,666.55
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,957.08,673.28
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,963.58,675.27
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,966.26,675.06
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,962.69,672.49
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,955.24,667.68
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,941.16,657.47
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,923.37,645.08
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,901.09,631.28
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,875.41,615.35
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,844.83,595.3
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,811.25,573.26
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,773.3,549.21
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,732.73,522.17
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,687.87,491.14
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,640.82,457.75
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,591.29,421.51
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,540.07,382.97
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,485.62,340.96
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,430.49,297.22
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,373.66,251.15
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,316.64,204.22
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,258.65,157.06
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,201.31,112.87
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,135.79,69.42
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,79.7,47.06
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,65.83,47.71
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,64.35,46.82
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,61.92,45.14
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,54.49,39.31
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,51.23,36.83
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,47.92,34.19
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,42.4,29.65
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,36.79,24.8
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,28.34,17.28
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.75,6.84
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,96.83,38.16
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,201.82,149.49
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,278.8,215.91
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,365.81,287.7
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,433.89,342.84
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,506.06,398.75
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,565.56,442.28
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,629.23,486.17
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,682.07,520.99
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,734.26,554.48
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,778.72,580.68
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,812.82,599.29
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,848.07,619.64
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,880.69,638.0
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,906.4,651.68
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,928.77,663.18
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,944.56,671.86
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,956.75,678.38
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,962.0,679.55
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,963.32,678.41
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,959.7,675.71
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,952.22,670.72
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,938.15,660.59
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,920.4,648.24
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,898.2,634.2
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,872.64,618.02
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,840.66,596.64
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,806.0,573.47
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,768.62,549.41
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,728.7,522.1
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,684.06,490.6
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,637.7,457.18
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,588.55,420.91
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,537.9,382.57
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,484.35,341.17
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,430.12,298.08
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,374.57,253.49
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,313.68,204.25
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,255.5,156.79
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,197.99,112.23
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,141.38,75.17
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,86.83,53.18
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,72.42,53.14
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,69.86,51.28
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,61.24,44.58
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,58.46,42.57
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,54.0,39.11
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,49.35,35.37
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,43.53,30.57
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,37.59,25.43
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,28.36,17.23
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.9,5.62
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,93.97,32.16
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,195.61,143.87
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,271.45,209.52
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,356.89,280.29
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,426.0,336.06
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,499.41,392.72
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,563.39,440.02
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,629.05,486.35
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,680.11,519.54
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,733.59,553.53
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,779.68,581.53
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,824.04,607.76
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,860.82,628.44
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,885.21,640.75
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,911.29,654.15
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,934.18,665.37
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,950.34,672.75
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,962.88,677.95
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,968.76,679.12
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,970.81,678.09
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,966.6,675.18
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,958.53,670.05
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,943.4,660.63
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,924.58,649.0
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,901.41,634.67
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,874.95,618.26
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,844.14,598.1
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,810.5,576.03
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,772.21,551.7
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,731.46,524.12
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,686.38,492.9
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,639.39,459.5
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,590.3,423.51
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,539.69,385.35
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,485.14,343.28
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,428.54,298.7
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,372.1,253.6
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,315.9,207.8
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,258.85,161.33
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,203.1,118.2
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,147.83,81.89
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,87.52,54.6
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,74.28,55.13
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,72.66,54.03
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,70.08,52.25
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,67.39,50.33
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,62.57,46.47
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,57.56,42.33
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,50.51,36.41
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,41.23,28.4
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.02,18.5
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.62,4.61
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,78.82,21.69
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,165.77,121.33
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,237.31,183.19
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,324.18,255.06
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,394.08,311.68
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,468.67,369.74
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,532.44,417.55
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,598.3,465.24
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,653.07,502.04
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,707.71,537.5
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,751.57,564.78
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,797.78,593.2
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,834.93,614.7
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,869.62,634.27
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,897.08,647.87
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,910.44,652.25
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,927.51,660.5
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,941.11,666.55
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,947.73,668.28
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,950.63,667.82
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,947.37,665.03
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,940.36,660.05
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,927.75,650.68
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,911.52,639.16
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,889.57,625.13
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,864.36,609.09
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,833.99,588.78
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,800.87,566.71
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,763.92,543.0
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,724.49,515.98
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,680.43,485.36
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,634.5,452.69
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,585.75,416.95
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,535.55,379.21
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,482.51,338.51
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,426.12,294.33
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,369.58,249.42
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,313.23,203.81
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,256.05,157.57
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,200.05,114.56
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,144.69,78.52
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,84.59,51.84
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,71.25,52.19
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,69.47,50.97
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,67.1,49.36
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,64.63,47.62
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,60.42,44.28
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,56.07,40.72
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,49.37,35.21
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.52,27.65
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.63,18.03
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.6,3.49
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,72.8,14.8
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,151.9,110.7
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,227.3,175.46
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,314.67,247.92
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,389.48,308.4
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,464.82,367.11
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,532.27,417.06
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,602.37,467.0
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,657.3,503.62
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,712.09,538.87
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,756.65,565.13
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,803.76,592.47
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,841.07,613.23
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,875.9,631.93
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,903.84,646.17
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,917.7,651.3
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,934.36,658.72
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,947.53,663.92
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,954.1,665.11
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,956.98,664.16
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,953.71,661.84
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,946.65,657.34
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,933.96,648.12
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,917.61,636.77
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,895.47,623.22
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,870.01,607.6
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,839.72,587.96
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,806.5,566.4
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,768.97,542.84
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,728.89,516.21
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,684.26,485.68
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,637.56,452.88
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,588.2,416.98
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,537.31,378.98
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,483.25,337.74
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,429.15,295.3
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,369.08,247.52
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,312.21,201.26
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,254.69,154.99
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,198.32,111.94
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,142.27,75.68
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,88.37,54.26
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,68.94,50.0
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,67.7,49.33
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,64.88,47.35
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,61.92,45.21
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,57.92,42.05
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,53.83,38.7
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,47.45,33.45
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,40.94,27.83
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.17,16.69
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.08,1.45
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,57.88,6.07
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,123.96,89.35
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,206.45,159.02
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,291.16,229.13
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,359.96,285.03
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,434.34,343.21
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,509.62,399.05
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,582.41,450.94
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,638.34,489.32
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,694.33,525.74
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,743.99,555.65
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,792.67,584.07
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,825.31,602.29
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,860.62,622.12
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,888.96,637.46
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,914.32,650.82
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,932.16,659.36
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,946.55,665.81
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,953.91,667.94
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,957.57,667.93
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,941.6,657.58
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,935.38,653.59
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,923.82,644.93
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,908.68,634.16
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,887.26,620.53
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,862.61,604.93
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,832.0,584.58
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,798.73,562.54
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,761.4,538.48
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,721.73,511.41
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,677.66,480.78
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,631.94,448.35
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,585.69,414.7
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,534.83,376.98
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,481.06,336.17
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,427.16,294.13
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,366.28,249.86
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,325.1,221.7
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,272.56,176.18
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,199.89,115.54
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,145.11,79.97
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,92.81,58.54
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,80.33,59.38
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,78.65,58.4
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,76.01,56.62
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,73.25,54.69
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,67.91,50.43
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,60.15,44.05
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,51.4,36.75
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,42.46,29.03
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,29.86,17.93
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,17.32,0.0
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,72.09,2.24
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,152.53,110.03
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,228.08,175.28
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,315.45,247.62
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,390.25,308.01
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,465.63,366.64
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,533.18,417.25
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,603.34,467.93
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,658.75,504.93
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,714.06,540.76
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,759.42,567.61
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,807.41,595.56
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,844.87,617.0
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,879.82,636.52
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,907.65,651.16
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,921.6,656.8
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,938.84,664.7
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,952.57,670.36
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,960.14,672.61
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,963.99,672.7
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,960.66,670.24
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,953.52,665.58
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,942.08,657.33
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,926.86,646.82
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,903.97,632.87
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,877.69,616.77
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,847.74,596.99
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,814.69,575.19
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,712.11,503.49
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,609.16,429.14
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,640.4,455.11
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,642.24,458.65
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,552.16,392.33
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,481.17,340.47
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,467.13,328.89
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,430.58,297.08
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,373.08,250.96
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,315.46,203.93
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,257.19,156.4
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,199.71,112.0
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,134.05,68.44
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,77.76,46.21
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,64.68,46.74
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,63.11,45.66
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,60.62,43.92
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,53.25,38.15
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,49.92,35.59
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,46.55,32.88
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,40.99,28.2
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,35.37,23.23
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,26.03,14.81
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,71.91,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,152.92,110.33
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,226.83,174.8
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,311.89,245.52
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,386.44,305.93
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,462.36,365.21
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,530.22,415.57
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,600.68,465.88
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,656.34,503.44
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,711.91,539.71
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,759.56,569.8
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,802.1,595.88
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,839.61,617.7
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,874.66,637.57
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,902.4,652.39
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,927.11,665.16
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,932.55,665.49
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,946.02,671.22
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,952.9,673.1
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,956.12,672.83
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,953.19,668.84
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,946.49,662.67
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,933.73,652.85
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,917.35,640.92
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,894.75,626.83
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,868.88,610.69
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,838.65,590.74
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,805.54,568.89
