Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,768.13,545.11
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,728.22,518.2
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,684.12,487.56
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,637.94,454.72
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,588.13,418.36
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,536.89,379.96
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,483.38,338.92
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,429.03,296.04
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,372.7,250.63
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,311.07,200.77
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,252.93,153.83
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,195.84,110.06
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,139.15,73.33
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,84.68,51.85
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,87.72,64.94
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,108.25,81.58
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,96.97,73.0
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,85.0,63.74
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,74.57,55.53
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,63.63,46.7
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,52.42,37.38
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,40.79,27.47
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,28.44,16.48
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,15.03,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,12.84,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,27.7,15.5
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,62.25,44.22
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,93.74,70.41
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,125.67,96.59
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,158.34,122.81
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,234.91,183.2
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,303.28,235.52
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,416.36,321.45
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,521.97,398.91
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,675.06,508.35
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,806.45,594.16
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,843.36,614.42
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,877.78,633.3
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,894.43,640.37
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,918.29,652.19
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,827.87,588.91
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,697.12,494.09
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,849.43,599.54
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,956.66,665.57
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,953.3,662.26
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,946.16,657.63
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,930.55,646.48
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,911.36,633.25
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,852.91,594.62
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,774.44,539.21
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,742.52,517.89
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,709.51,495.39
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,728.11,512.26
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,721.7,511.61
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,677.25,480.74
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,634.79,450.54
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,584.92,415.37
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,533.83,378.19
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,480.22,337.24
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,426.38,294.99
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,345.28,238.41
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,304.45,214.69
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,263.58,174.59
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,197.14,113.65
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,160.98,97.03
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,141.73,98.95
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,135.93,103.56
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,129.12,98.54
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,97.09,73.4
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,67.77,50.0
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,62.17,45.54
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,56.35,40.74
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,46.94,32.89
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,38.94,25.93
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.57,14.88
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,53.91,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,117.35,82.68
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,200.86,153.86
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,286.51,224.79
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,356.4,281.73
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,432.16,341.18
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,435.08,340.87
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,413.05,321.32
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,551.14,425.12
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,694.01,526.39
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,743.23,555.9
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,791.44,584.49
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,776.92,570.27
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,744.81,542.49
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,835.92,601.68
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,912.71,645.76
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,868.71,612.26
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,802.63,562.22
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,821.53,571.57
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,837.62,578.33
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,901.05,621.42
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,945.69,648.31
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,925.7,633.42
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,902.04,617.02
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,880.3,604.13
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,855.45,589.27
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,824.81,569.55
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,791.75,547.36
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,755.11,523.51
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,716.37,497.89
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,672.8,468.81
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,629.28,439.0
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,580.13,405.2
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,530.14,369.8
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,477.56,330.96
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,426.48,292.28
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,373.42,251.28
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,321.36,210.47
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,268.44,169.43
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,217.21,131.47
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,167.15,99.71
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,119.6,79.87
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,107.17,79.89
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,103.08,76.97
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,97.34,72.86
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,91.32,68.43
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,82.17,61.33
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,74.02,54.82
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,60.51,43.77
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,46.71,32.13
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,30.27,17.53
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,28.98,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,63.23,42.19
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,142.84,108.35
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,220.94,172.3
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,137.02,106.74
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,47.19,32.93
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,77.81,57.73
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,109.67,82.97
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,217.06,168.49
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,336.12,259.08
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,330.6,252.38
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,339.79,257.12
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,363.18,273.1
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,386.08,288.42
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,398.84,295.63
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,411.01,302.4
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,413.88,303.39
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,416.3,304.2
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,532.24,385.89
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,627.51,450.31
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,597.21,428.0
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,566.44,406.42
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,603.8,431.86
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,638.5,454.59
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,575.74,410.97
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,504.73,362.04
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,440.84,318.26
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,379.88,275.6
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,347.18,252.76
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,312.18,227.92
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,455.97,332.92
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,569.53,410.89
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,414.27,301.62
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,282.3,207.38
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,304.94,224.43
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,322.68,236.77
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,268.21,197.37
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,225.09,166.53
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,154.18,113.92
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,83.04,59.94
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,66.09,47.02
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,48.94,33.67
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,52.24,38.3
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,55.55,41.23
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,48.03,35.14
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,40.52,28.97
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,33.04,22.65
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,25.57,16.25
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,18.94,10.51
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.72
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.15
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.21
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,17.29,8.34
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,25.57,15.33
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,35.54,23.67
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,45.52,31.93
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,105.26,80.99
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,181.84,142.51
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,253.84,200.35
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,345.03,271.96
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,339.04,265.34
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,347.68,270.03
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,427.41,330.57
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,490.07,377.25
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,487.99,373.69
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,484.26,369.13
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,578.5,439.94
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,691.68,522.0
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,470.29,357.54
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,240.77,181.38
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,457.18,346.09
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,639.58,478.28
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,619.55,461.79
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,598.97,445.79
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,626.89,465.96
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,660.87,489.7
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,572.25,424.74
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,490.33,364.48
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,425.07,316.79
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,363.42,271.24
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,407.58,304.3
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,446.53,332.52
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,424.84,316.32
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,402.74,299.86
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,368.93,274.76
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,340.79,253.72
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,322.18,238.84
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,303.63,223.23
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,183.6,134.89
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,75.75,54.8
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,130.06,96.78
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,169.85,129.13
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,150.73,120.52
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,132.91,106.27
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,117.34,93.88
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,101.39,80.94
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,85.66,67.76
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,71.22,55.4
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,54.13,40.61
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,36.91,25.46
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,22.04,11.56
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.43,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.82,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.64,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.46,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.28,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.11,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,44.69,31.56
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,88.22,67.08
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,73.47,54.77
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,60.59,44.08
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,49.35,34.7
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,38.14,25.41
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,92.34,68.95
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,149.77,114.14
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,213.41,163.63
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,277.93,212.74
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,246.83,188.22
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,216.65,164.66
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,159.28,119.91
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,103.68,76.27
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,138.71,103.65
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,173.71,130.56
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,134.07,99.74
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,95.14,69.36
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,142.17,106.02
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,188.83,141.75
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,160.02,119.55
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,131.71,97.76
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,201.25,151.2
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,269.2,202.18
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,258.9,194.33
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,248.7,186.84
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,206.44,155.11
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,165.05,123.76
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,191.79,144.47
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,216.97,163.71
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,215.57,162.71
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,213.47,161.25
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,183.03,138.42
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,153.86,116.5
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,142.25,108.14
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,130.86,99.86
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,113.99,90.86
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,97.1,77.07
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,84.36,66.6
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,71.5,55.88
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,58.9,45.19
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,46.2,34.23
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,33.9,23.5
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,12.51
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.86
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.99,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.09,3.4
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,16.46,8.02
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,22.67,13.3
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,28.89,18.52
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,134.37,106.74
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,264.64,211.49
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,154.42,121.84
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,59.75,43.34
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,91.34,68.67
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,124.25,94.51
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,195.0,150.04
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,285.48,218.94
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,311.76,237.48
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,337.77,255.76
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,422.35,318.34
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,525.76,392.0
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,567.31,420.31
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,607.58,447.62
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,548.87,404.14
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,474.17,349.83
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,430.91,317.89
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,388.86,286.57
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,440.47,323.83
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,489.28,357.92
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,311.01,230.37
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,137.57,101.05
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,257.75,192.22
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,369.44,273.41
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,399.78,295.37
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,425.94,314.43
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,301.15,223.96
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,183.8,136.8
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,254.5,190.39
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,316.84,236.01
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,254.56,190.42
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,202.79,152.72
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,197.15,148.67
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,190.61,143.86
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,173.48,130.72
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,161.73,122.92
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,138.22,110.22
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,119.99,95.56
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,105.31,83.82
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,90.52,71.76
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,74.61,58.36
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,58.54,44.59
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,43.38,31.42
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.05,17.94
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,16.51,6.73
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,50.27,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,146.41,102.24
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,222.73,172.98
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,316.26,251.47
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,252.29,202.32
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,162.78,128.82
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,197.88,157.07
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,233.41,184.78
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,221.77,174.16
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,193.91,150.75
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,263.98,205.19
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,320.58,247.85
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,448.12,345.12
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,580.15,441.9
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,603.53,455.6
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,625.22,468.54
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,545.23,408.65
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,463.35,347.02
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,527.57,392.68
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,571.19,422.47
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,575.54,424.64
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,578.8,426.3
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,570.0,418.65
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,560.48,410.63
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,567.7,415.79
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,573.2,419.67
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,570.29,417.73
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,565.79,414.7
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,487.88,358.68
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,410.64,302.74
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,285.57,211.88
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,164.56,121.43
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,167.3,123.79
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,169.92,125.88
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,261.4,194.68
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,336.77,249.28
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,231.87,172.19
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,132.17,98.1
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,104.77,77.18
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,77.42,55.97
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,60.65,42.97
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,43.93,29.83
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,41.41,29.39
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,38.89,27.39
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,33.47,22.96
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,28.06,18.46
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,23.08,14.22
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,18.11,9.91
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,13.16,5.58
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.21,1.22
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.51,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.87,1.64
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,19.37,10.08
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,28.9,18.24
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,39.71,27.3
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,50.53,36.22
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,64.14,47.22
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,77.88,58.12
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,163.71,127.47
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,246.52,192.34
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,297.54,230.86
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,349.33,269.24
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,477.96,366.05
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,611.67,462.29
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,518.88,391.59
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,421.5,317.57
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,381.53,287.32
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,341.91,256.91
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,504.24,376.2
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,645.26,473.99
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,606.79,444.37
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,567.98,415.75
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,507.37,372.58
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,464.3,341.33
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,555.8,407.11
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,627.52,456.83
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,609.2,443.46
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,590.21,430.28
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,598.16,436.22
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,595.9,434.79
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,565.05,413.17
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,533.87,391.21
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,349.97,259.75
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,182.51,135.62
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,305.02,227.33
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,405.17,296.65
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,354.64,258.11
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,309.27,224.24
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,160.22,115.28
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,12.42,4.33
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,104.37,76.27
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,169.59,128.8
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,115.91,91.74
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,55.55,41.59
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,47.61,35.14
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,39.69,28.54
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,32.21,22.15
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,24.74,15.67
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,18.12,9.86
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,11.51,4.0
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.57,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,33.18,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,99.14,66.02
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,186.53,143.53
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,275.44,217.96
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,348.08,278.47
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,427.17,342.22
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,386.46,308.74
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,333.1,264.38
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,518.9,410.16
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,698.79,543.24
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,751.12,576.98
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,802.78,610.37
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,836.42,630.3
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,872.51,651.78
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,904.06,669.92
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,932.79,686.07
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,807.04,596.8
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,632.96,468.11
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,824.26,608.65
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,961.28,700.39
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,811.62,594.87
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,612.89,448.94
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,685.42,500.55
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,737.92,536.27
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,690.8,502.13
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,634.23,462.04
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,600.24,437.91
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,566.93,414.06
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,571.36,417.82
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,575.92,421.23
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,552.97,404.94
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,528.65,387.54
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,493.08,361.64
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,457.82,335.66
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,427.56,312.9
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,395.26,287.92
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,363.95,259.44
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,307.78,208.29
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,260.04,173.73
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,233.73,159.29
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,167.32,107.25
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,89.33,60.73
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,78.88,60.53
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,75.03,57.56
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,71.81,55.19
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,68.47,52.65
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,60.44,45.91
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,53.29,39.72
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,43.93,31.51
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,34.4,22.82
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,21.19,8.27
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,3.97
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.26
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,15.55
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,21.78
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,45.1,31.63
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,57.2,41.34
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,49.29,34.73
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,41.41,28.18
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,72.35,52.63
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,87.04,64.11
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,101.99,75.71
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,122.87,91.94
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,143.83,108.09
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,167.65,126.37
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,191.45,144.49
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,182.0,136.69
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,172.72,129.15
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,197.32,147.78
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,221.72,166.05
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,239.15,179.0
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,256.27,191.67
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,331.05,247.07
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,392.67,291.62
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,356.14,264.62
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,313.33,233.26
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,253.08,188.78
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,194.37,144.83
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,203.45,151.87
