Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,110.48,80.22
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,211.0,157.26
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,309.74,230.98
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,403.61,301.07
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,475.58,352.14
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,285.8,212.51
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,120.6,88.64
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,229.78,168.84
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,312.9,224.11
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,262.4,180.99
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,207.74,135.86
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,159.03,104.11
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,114.36,90.12
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,116.69,92.44
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,112.5,89.27
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,99.35,78.68
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,85.64,67.41
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,70.67,54.65
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,56.28,42.09
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,40.14,27.86
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,23.72,11.93
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,12.99,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,30.72,8.59
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,108.15,80.56
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,191.19,150.64
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,258.92,207.93
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,349.83,281.66
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,300.82,240.74
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,225.0,177.87
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,292.3,230.27
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,345.69,270.34
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,362.66,280.55
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,359.26,275.66
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,635.4,484.09
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,876.38,650.37
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,784.16,581.23
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,669.88,495.62
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,694.01,511.87
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,716.36,525.94
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,730.59,533.66
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,742.81,540.1
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,740.09,537.08
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,735.46,532.98
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,844.97,612.4
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,925.33,667.39
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,722.69,526.45
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,491.84,358.94
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,546.88,399.92
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,584.58,427.02
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,676.95,496.77
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,727.93,535.68
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,682.03,501.33
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,634.55,465.86
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,583.45,427.82
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,531.5,388.14
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,476.7,345.34
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,418.43,298.83
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,360.93,252.3
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,304.39,205.76
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,246.83,158.57
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,191.05,115.4
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,136.89,80.59
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,86.42,66.15
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,82.77,63.44
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,78.9,60.46
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,72.22,55.19
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,66.18,50.32
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,57.35,42.89
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,48.27,34.99
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,35.84,23.98
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,23.13,10.71
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,31.74,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,96.93,34.22
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,184.61,140.25
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,271.94,215.43
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,347.6,278.44
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,429.84,343.9
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,498.18,395.16
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,577.6,451.96
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,638.79,493.91
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,700.3,534.46
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,752.05,567.36
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,802.76,598.92
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,842.98,623.72
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,881.01,646.88
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,778.33,572.61
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,653.5,480.09
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,611.53,449.79
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,588.22,431.41
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,567.52,414.84
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,545.94,397.72
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,474.45,346.69
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,423.63,309.73
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,440.33,321.75
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,456.0,332.74
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,702.88,513.18
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,882.02,635.47
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,849.44,613.1
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,814.08,590.55
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,746.61,541.66
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,679.52,492.65
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,665.57,485.52
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,635.58,465.75
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,584.04,427.41
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,531.61,387.5
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,459.73,333.28
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,402.09,290.14
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,337.14,242.99
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,288.19,208.88
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,170.01,122.94
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,63.98,45.07
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,76.74,55.51
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,88.13,67.92
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,77.9,59.67
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,67.57,51.29
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,56.78,42.49
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,45.53,33.12
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,35.13,24.29
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,24.75,15.32
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,15.64,7.33
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.57,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,24.89,14.1
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,43.77,30.18
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,69.83,52.02
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,95.61,73.33
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,218.13,174.27
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,325.8,259.91
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,416.46,329.12
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,494.69,387.07
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,448.57,348.25
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,413.92,318.23
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,344.71,263.82
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,292.66,221.92
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,311.99,235.32
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,331.06,248.05
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,469.63,349.12
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,586.94,430.38
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,526.39,384.38
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,445.97,325.77
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,569.79,413.84
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,670.33,481.91
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,696.25,496.77
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,702.48,499.58
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,680.51,484.81
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,657.75,469.7
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,623.81,447.43
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,601.2,432.46
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,568.97,410.38
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,537.29,388.57
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,536.32,387.99
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,525.87,380.33
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,535.92,389.18
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,525.14,381.3
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,472.88,341.61
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,417.95,298.55
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,347.35,246.61
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,299.45,213.8
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,225.56,162.47
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,177.33,131.76
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,148.47,101.64
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,96.84,75.03
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,91.31,70.81
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,85.5,66.23
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,78.57,60.77
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,71.39,54.91
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,61.32,46.39
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,50.94,37.29
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,36.17,24.17
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,20.38,7.0
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,25.1,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,70.98,14.72
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,171.01,129.5
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,259.38,205.73
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,336.06,269.79
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,419.39,336.49
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,490.84,390.74
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,566.01,445.38
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,634.64,492.83
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,696.31,533.35
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,750.55,567.46
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,803.98,600.11
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,844.24,623.94
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,882.28,645.94
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,913.21,662.19
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,934.34,672.02
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,952.64,682.07
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,967.44,690.02
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,974.98,692.15
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,978.8,692.17
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,852.41,607.97
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,706.02,505.3
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,527.15,383.2
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,355.74,260.24
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,564.46,412.67
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,730.57,526.74
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,633.21,456.56
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,533.33,385.52
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,647.71,470.83
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,723.64,525.78
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,677.48,493.06
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,629.71,459.29
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,578.45,422.06
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,526.6,383.3
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,472.24,341.67
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,417.51,298.4
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,360.81,253.1
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,305.36,207.96
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,249.57,162.54
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,195.56,121.02
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,142.63,87.45
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,95.75,74.23
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,90.77,70.43
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,86.19,66.88
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,78.94,61.11
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,71.41,54.95
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,61.3,46.35
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,51.51,37.71
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,35.35,23.37
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,18.86,4.7
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,19.36,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,57.2,6.11
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,141.74,105.82
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,223.37,175.81
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,310.0,247.19
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,391.22,312.34
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,461.36,366.75
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,534.96,421.94
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,596.38,466.0
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,658.85,509.63
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,710.68,544.27
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,771.17,584.16
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,813.51,611.15
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,853.81,636.57
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,885.62,654.76
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,914.69,671.03
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,934.74,682.65
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,951.5,692.25
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,960.62,695.6
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,966.16,696.81
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,777.35,565.87
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,562.55,410.77
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,769.12,561.4
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,926.0,667.47
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,814.05,588.16
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,691.68,500.23
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,766.55,557.36
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,810.9,591.57
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,771.16,563.93
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,729.18,534.8
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,683.3,502.39
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,635.54,467.82
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,583.3,428.95
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,530.28,388.44
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,472.33,343.35
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,416.75,298.83
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,359.67,252.66
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,303.78,206.68
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,246.54,159.8
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,191.2,117.11
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,137.83,83.37
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,91.22,70.53
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,86.98,67.32
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,80.63,62.26
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,74.17,57.13
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,67.5,51.66
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,57.26,42.93
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,46.73,33.66
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,32.43,20.86
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,18.1,2.47
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,37.02,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,106.56,6.39
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,212.47,161.12
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,318.14,253.06
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,400.24,322.24
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,488.78,393.6
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,318.64,257.82
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,78.89,58.9
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,141.97,110.27
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,223.64,174.71
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,302.93,236.57
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,403.5,312.63
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,438.72,337.01
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,473.4,360.83
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,504.61,381.88
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,535.0,402.09
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,496.86,372.21
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,436.8,326.79
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,517.92,385.08
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,576.66,425.91
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,640.36,471.62
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,719.15,526.58
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,856.11,626.08
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,942.33,683.42
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,917.23,666.09
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,888.75,647.31
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,789.96,578.19
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,673.03,491.98
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,722.85,532.28
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,733.55,543.74
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,684.85,508.07
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,634.71,470.87
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,475.07,352.87
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,342.32,254.1
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,298.89,222.39
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,258.6,192.66
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,253.61,188.66
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,245.83,182.18
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,204.93,152.04
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,174.32,130.02
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,160.28,119.05
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,147.76,117.02
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,131.39,104.01
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,114.57,90.47
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,83.41,64.87
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,55.39,41.43
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,48.67,35.66
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,39.84,27.84
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,28.89,17.84
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,17.83,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,25.81,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,72.77,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,179.85,134.83
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,276.44,218.84
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,357.25,286.79
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,452.1,362.91
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,476.48,381.28
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,503.06,400.12
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,616.72,485.26
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,729.66,564.72
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,498.11,389.24
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,179.97,136.72
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,571.55,444.47
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,910.69,682.56
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,779.02,585.07
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,593.83,445.45
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,814.63,608.71
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,983.62,721.42
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,775.36,574.28
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,489.64,362.16
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,774.68,574.32
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,977.62,711.44
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,962.07,698.15
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,942.8,684.12
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,917.57,667.38
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,888.94,648.45
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,855.41,626.25
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,818.92,602.0
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,716.54,527.71
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,607.31,445.96
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,544.28,400.82
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,483.16,356.44
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,526.69,390.17
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,530.06,391.08
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,470.11,343.23
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,412.06,296.45
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,354.35,249.3
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,297.83,202.38
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,240.46,155.11
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,185.08,112.31
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,131.47,78.62
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,86.11,66.38
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,83.41,64.42
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,78.77,60.76
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,72.55,55.79
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,66.14,50.5
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,56.84,42.51
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,47.86,34.48
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,32.27,20.39
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,20.86,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,60.79,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,167.03,123.91
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,260.17,204.93
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,340.97,272.77
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,429.65,344.35
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,501.72,400.43
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,585.75,463.13
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,432.62,342.43
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,250.5,195.17
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,356.09,277.45
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,446.92,345.65
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,679.98,521.79
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,894.39,671.22
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,917.65,682.74
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,944.57,698.0
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,962.83,708.59
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,977.55,716.97
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,984.39,718.85
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,987.45,718.44
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,983.22,714.58
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,975.15,708.42
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,952.26,691.55
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,939.25,681.43
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,914.65,664.84
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,886.71,646.16
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,853.05,623.92
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,816.56,599.72
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,776.11,572.52
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,733.2,542.5
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,685.4,507.88
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,635.93,471.28
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,538.18,397.3
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,454.19,334.21
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,448.39,328.01
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,416.31,298.4
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,357.25,249.31
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,299.12,200.51
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,235.88,148.85
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,179.44,105.55
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,123.75,70.94
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,77.1,58.66
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,75.33,57.44
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,73.57,56.16
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,68.56,52.22
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,60.93,45.89
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,52.5,38.65
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,43.92,30.99
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,30.83,18.93
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.41,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,24.19,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,130.06,95.45
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,219.5,173.21
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,312.59,250.95
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,402.71,324.18
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,486.29,389.96
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,575.69,457.67
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,647.15,508.19
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,712.15,552.4
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,772.91,592.37
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,833.24,631.05
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,874.07,656.82
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,906.19,676.53
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,939.97,695.95
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,970.78,713.2
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,988.23,721.59
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,1002.01,727.74
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,996.66,721.88
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,1001.12,722.73
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,996.29,718.77
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,987.59,712.53
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,971.68,701.76
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,952.1,688.76
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,927.11,672.3
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,898.74,653.67
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,865.02,630.45
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,828.38,605.27
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,786.97,577.81
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,743.12,547.41
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,694.73,512.55
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,644.64,475.67
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,593.01,436.6
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,537.17,393.48
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,478.42,347.11
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,419.71,299.45
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,359.64,250.16
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,300.39,200.75
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,240.78,151.67
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,177.88,103.47
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,120.99,68.31
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,74.13,56.23
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,71.83,54.56
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,69.49,52.79
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,65.04,49.38
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,60.51,45.73
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,50.16,36.83
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,41.83,29.33
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,28.02,16.53
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,14.21,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.68,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,18.25,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,106.06,76.53
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,195.43,153.46
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,274.14,219.92
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,360.8,290.86
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,457.47,367.08
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,546.11,434.79
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,609.73,480.81
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,674.65,526.04
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,745.03,573.56
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,807.45,614.17
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,849.26,640.92
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,888.88,666.02
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,924.14,686.6
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,949.7,700.53
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,967.74,709.5
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,982.22,716.22
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,993.16,720.74
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,1000.25,722.88
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,995.75,718.82
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,987.36,712.48
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,965.14,697.6
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,952.46,689.14
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,926.83,672.21
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,897.8,653.15
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,864.67,630.08
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,828.46,605.01
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,786.55,577.05
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,742.13,546.51
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,694.02,511.9
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,643.96,475.08
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,590.04,434.39
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,534.92,391.69
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,476.91,345.73
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,416.59,296.78
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,356.07,247.0
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,296.27,196.97
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,235.45,146.7
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,176.66,101.51
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,113.6,61.91
