Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,59.51,43.69
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,56.49,41.45
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,53.39,39.06
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,48.51,35.13
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,43.55,30.93
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,35.39,23.73
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,27.09,15.81
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,13.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,43.18,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,181.59,117.35
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,304.3,236.85
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,394.89,312.8
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,492.85,390.23
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,570.39,446.37
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,651.02,501.56
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,713.74,542.02
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,771.96,577.71
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,822.74,607.02
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,871.91,634.26
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,910.4,655.79
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,946.18,675.46
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,962.17,682.62
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,986.29,695.13
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,1001.07,703.23
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,1012.13,709.29
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,1016.29,710.52
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,1016.51,709.52
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,1010.21,704.89
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,999.97,698.06
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,983.37,686.68
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,962.99,673.11
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,936.07,656.41
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,905.7,637.61
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,870.3,614.34
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,831.85,589.14
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,788.54,561.9
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,742.71,532.17
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,692.01,497.56
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,639.47,460.66
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,584.18,420.23
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,527.73,377.72
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,466.11,330.47
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,406.42,283.33
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,345.01,234.21
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,284.7,185.14
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,224.2,136.61
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,160.85,89.8
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,103.54,57.28
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,66.33,49.29
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,62.87,46.62
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,59.32,43.78
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,53.53,39.13
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,47.62,34.14
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,37.95,25.72
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.36,14.99
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,15.37,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,117.96,72.18
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,223.13,171.82
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,307.28,241.79
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,399.09,314.61
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,479.24,375.81
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,564.08,437.81
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,465.09,360.42
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,351.76,271.37
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,369.39,283.21
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,385.45,292.91
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,447.62,337.38
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,510.43,380.88
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,525.15,388.62
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,538.45,395.71
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,551.49,403.65
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,563.35,410.82
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,809.69,582.89
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,1010.74,708.71
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,1005.72,703.92
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,996.8,699.12
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,973.59,684.13
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,960.2,675.42
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,933.95,659.92
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,904.31,642.25
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,869.54,619.89
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,831.69,595.4
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,788.69,568.21
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,743.19,538.05
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,693.63,503.59
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,642.16,466.82
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,586.63,426.08
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,530.31,383.42
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,470.27,336.68
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,409.94,288.21
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,347.66,237.6
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,286.36,187.0
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,224.36,136.62
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,164.42,92.02
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,100.74,54.9
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,63.33,47.07
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,59.71,44.34
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,55.97,41.4
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,50.38,36.84
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,44.68,31.96
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,35.69,24.03
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,26.5,14.93
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,39.11,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,169.01,103.06
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,282.14,220.21
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,373.61,297.18
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,471.64,374.88
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,544.93,429.2
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,620.47,481.66
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,684.71,524.16
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,749.2,565.3
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,799.66,595.63
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,848.54,624.27
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,889.01,648.1
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,927.04,670.17
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,947.82,681.64
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,972.32,695.67
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,989.7,705.5
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,1003.4,713.22
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,1007.19,713.46
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,1007.12,711.54
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,1001.08,707.51
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,991.17,701.27
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,971.0,687.76
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,947.38,672.19
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,921.03,655.86
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,891.43,637.41
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,854.65,613.32
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,815.37,587.49
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,772.62,559.06
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,727.74,528.33
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,677.04,493.02
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,625.45,456.14
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,571.28,417.15
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,515.86,375.93
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,456.88,330.14
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,400.47,285.27
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,342.5,238.79
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,286.46,193.29
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,230.83,149.01
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,176.82,109.41
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,125.09,79.4
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,92.43,71.36
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,85.69,66.03
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,78.71,60.33
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,68.53,51.99
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,58.02,43.05
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,42.99,29.91
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,27.02,14.8
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,122.72,69.87
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,237.65,184.18
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,325.71,259.78
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,422.69,339.61
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,516.25,413.08
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,610.21,482.83
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,441.85,351.19
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,244.78,191.23
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,562.29,441.27
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,847.25,642.9
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,886.33,665.99
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,922.84,688.86
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,951.71,705.11
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,977.43,719.24
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,980.74,718.31
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,992.57,723.32
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,997.47,724.17
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,998.54,722.73
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,878.52,641.18
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,714.02,521.98
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,852.23,622.73
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,937.68,679.05
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,911.45,661.3
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,881.92,642.14
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,774.36,566.97
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,647.82,474.32
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,592.05,434.85
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,531.54,391.42
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,600.48,443.95
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,625.5,462.42
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,490.65,362.58
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,378.87,280.0
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,406.98,298.54
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,396.47,283.24
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,336.35,233.3
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,277.41,183.9
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,215.15,140.14
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,182.53,123.7
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,122.82,79.41
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,65.12,49.01
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,61.61,46.26
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,58.03,43.32
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,51.79,38.08
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,45.41,32.49
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.51,22.03
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.26,11.46
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,120.92,65.41
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,234.84,182.46
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,322.25,258.1
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,418.6,337.93
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,495.29,398.9
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,584.51,465.84
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,649.13,511.81
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,714.23,556.75
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,613.92,478.67
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,467.99,364.02
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,317.1,246.41
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,136.4,102.27
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,312.89,240.29
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,503.48,381.25
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,765.02,574.99
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,986.73,724.74
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,875.51,645.12
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,740.26,544.95
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,703.13,517.86
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,646.12,476.64
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,705.79,518.38
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,742.37,543.32
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,726.16,531.61
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,708.29,519.06
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,778.25,572.67
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,802.16,592.25
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,523.29,392.15
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,238.13,176.15
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,463.47,349.33
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,620.33,462.33
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,518.81,385.59
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,435.01,323.06
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,425.05,313.4
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,391.9,282.98
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,333.48,234.48
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,276.86,187.2
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,220.53,141.68
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,167.77,102.66
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,116.57,73.38
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,84.38,65.33
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,78.67,60.89
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,72.8,56.14
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,63.09,47.93
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,53.1,39.2
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,39.11,26.72
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,24.07,11.41
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,13.61,1.81
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,28.74,17.23
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,52.55,37.27
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,75.16,56.22
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,103.23,79.67
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,131.78,103.13
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,206.1,163.58
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,269.15,213.66
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,354.52,279.39
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,423.18,330.66
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,471.49,365.74
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,519.81,400.28
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,554.42,423.35
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,588.09,445.48
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,658.21,494.41
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,705.09,526.47
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,757.91,562.53
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,828.63,609.36
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,760.83,559.91
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,711.9,523.63
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,707.3,520.37
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,700.9,515.63
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,664.83,489.53
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,615.02,454.23
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,621.34,459.04
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,611.37,452.31
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,479.64,357.13
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,360.8,269.49
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,372.89,279.25
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,381.84,285.92
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,411.61,307.95
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,427.96,318.7
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,234.71,175.65
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,60.7,42.77
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,126.32,94.68
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,182.3,138.13
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,98.23,72.8
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.56,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.92,4.29
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,8.93
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,22.67,13.53
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,28.06,18.07
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,38.03,26.41
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,48.04,34.67
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,73.45,55.64
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,101.01,78.11
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,125.06,97.48
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,149.19,116.72
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,123.12,95.11
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,98.64,74.93
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,86.65,65.08
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,75.04,55.57
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,148.26,114.35
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,223.82,173.55
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,229.29,177.49
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,234.67,181.51
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,268.68,207.49
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,302.13,232.66
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,258.57,198.91
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,216.53,166.27
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,187.49,143.68
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,159.17,121.51
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,215.57,165.85
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,270.62,208.49
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,233.2,179.18
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,197.07,150.97
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,171.4,131.37
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,146.48,112.17
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,140.41,107.59
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,134.46,103.11
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,77.54,57.61
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,19.03,10.02
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,47.67,33.65
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,76.07,57.08
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,67.16,50.05
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,58.04,44.89
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,48.44,36.67
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,38.86,28.36
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,30.14,20.71
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,21.43,12.96
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,13.58,5.84
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.99,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,18.18,2.98
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,40.8,27.6
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,86.64,67.18
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,126.32,101.45
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,164.42,133.72
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,203.36,165.9
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,156.94,126.11
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,101.71,78.83
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,115.59,89.79
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,129.46,100.51
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,185.89,146.01
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,263.31,206.97
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,280.09,218.82
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,296.74,230.61
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,491.02,381.48
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,685.33,523.38
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,692.72,524.09
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,698.02,524.7
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,644.86,485.43
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,612.22,460.55
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,544.06,410.03
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,460.78,348.26
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,507.72,383.29
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,534.56,402.94
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,526.2,396.86
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,516.69,390.15
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,480.12,363.3
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,445.04,337.51
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,434.41,330.15
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,421.85,321.02
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,437.53,332.9
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,437.47,331.72
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,398.41,300.78
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,357.7,267.83
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,300.72,223.51
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,253.39,187.39
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,189.97,141.42
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,144.46,110.42
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,128.75,99.1
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,111.07,89.93
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,80.57,64.14
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,58.45,45.16
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,51.4,39.03
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,42.07,30.64
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,30.47,19.93
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,18.67,4.65
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,148.7,56.98
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,297.87,235.08
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,391.89,318.23
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,494.07,402.02
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,572.21,462.28
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,653.4,521.74
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,716.43,563.49
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,774.97,600.07
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,826.47,630.17
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,876.36,658.0
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,914.86,678.59
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,950.64,696.96
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,965.96,702.53
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,989.46,713.54
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,1004.18,720.28
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,1015.16,724.87
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,1019.22,723.89
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,1019.32,720.69
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,1012.38,715.64
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,1001.48,708.4
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,984.88,697.23
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,964.37,683.77
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,936.65,666.51
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,905.43,647.11
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,869.09,623.78
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,829.64,598.34
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,785.75,570.45
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,739.26,540.11
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,687.69,504.08
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,634.18,465.67
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,577.74,423.95
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,520.14,379.93
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,460.11,332.6
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,399.61,283.29
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,337.18,231.2
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,275.47,179.17
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,208.37,124.48
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,147.31,79.18
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,87.51,46.78
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,54.83,40.84
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,51.41,38.17
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,47.93,35.31
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,39.05,27.69
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,34.01,23.13
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,25.34,15.16
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,16.54,1.52
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,161.31,51.85
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,327.86,261.26
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,423.19,348.12
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,526.72,434.55
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,605.39,496.09
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,682.09,552.92
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,745.02,597.8
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,807.63,640.91
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,859.19,675.04
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,909.0,707.42
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,936.36,722.33
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,971.46,742.76
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,998.2,756.03
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,1021.51,766.92
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,1036.64,775.34
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,1047.83,781.32
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,1051.77,781.13
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,1051.59,778.44
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,1043.75,772.4
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,1031.78,763.85
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,1012.47,749.4
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,989.27,732.55
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,961.15,713.68
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,929.39,692.39
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,892.02,665.97
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,851.47,637.39
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,805.83,606.25
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,757.54,572.66
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,705.33,534.03
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,651.05,492.89
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,593.26,447.88
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,534.19,400.55
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,471.9,349.4
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,409.53,296.72
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,345.5,242.13
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,278.21,184.52
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,213.58,130.24
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,151.03,82.91
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,89.95,49.56
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,57.44,43.83
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,53.64,40.77
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,45.72,34.02
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,40.35,29.35
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,34.94,24.41
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,25.84,15.83
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,16.61,0.0
