Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,23.99,11.48
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.41,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.82,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.64,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,34.3,22.84
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,64.74,47.73
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,123.72,95.89
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,186.08,146.0
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,267.49,210.78
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,331.35,260.55
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,342.3,267.74
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,353.02,274.82
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,524.38,408.88
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,692.29,534.97
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,694.32,535.22
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,694.49,534.71
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,835.48,641.74
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,933.03,710.24
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,745.83,572.42
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,541.59,414.7
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,697.56,537.79
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,800.57,616.7
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,755.62,583.91
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,708.47,548.07
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,517.97,400.75
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,338.03,259.57
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,295.61,227.04
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,256.42,196.71
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,257.71,197.33
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,255.96,194.76
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,272.34,198.7
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,247.3,164.91
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,186.61,114.07
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,128.13,70.84
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,72.47,42.88
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,52.24,39.3
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,46.01,33.91
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,39.62,28.17
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,30.68,20.05
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,21.61,9.32
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,108.71,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,263.86,95.41
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,393.66,316.46
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,522.65,429.9
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,611.81,503.42
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,703.97,574.95
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,770.85,624.27
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,837.56,671.29
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,890.65,705.66
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,931.5,730.31
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,969.81,752.74
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,1005.22,772.67
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,1030.57,785.41
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,1052.32,795.67
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,1065.69,800.31
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,1075.0,802.42
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,1077.01,800.37
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,1074.79,795.82
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,1064.26,787.12
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1049.55,775.96
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,1028.43,759.84
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,1003.33,741.36
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,972.37,720.61
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,937.75,697.52
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,897.05,669.45
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,853.19,639.24
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,804.92,606.73
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,754.07,571.51
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,698.8,530.64
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,641.68,487.33
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,580.92,440.05
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,519.18,390.51
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,454.83,337.4
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,390.48,282.67
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,324.8,226.25
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,260.33,170.5
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,194.79,116.03
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,127.86,66.86
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,67.07,37.16
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,45.31,33.82
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,40.89,29.95
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,36.51,25.9
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,28.73,18.66
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,20.94,8.22
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,106.23,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,257.65,67.96
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,388.94,308.83
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,518.59,420.8
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,606.04,492.0
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,696.43,561.4
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,764.49,610.09
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,832.48,656.49
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,884.16,689.59
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,923.51,713.24
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,961.47,735.95
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,996.57,756.39
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,1021.5,768.35
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,1042.8,777.93
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,1056.48,784.54
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,1066.18,788.75
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,1067.34,786.64
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,1064.33,782.12
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,1054.37,773.36
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,1040.3,762.22
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,1019.02,746.63
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,993.86,728.75
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,963.3,708.88
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,929.16,686.68
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,889.24,659.29
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,846.29,629.84
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,797.88,597.75
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,747.03,562.65
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,692.55,523.05
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,636.37,481.0
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,576.01,434.38
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,514.8,385.58
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,451.23,333.53
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,388.05,280.19
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,320.53,222.9
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,256.15,167.71
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,191.74,114.55
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,130.64,70.25
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,71.45,41.29
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,50.06,37.75
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,41.34,30.17
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,36.68,25.87
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,28.4,18.2
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,20.05,6.53
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,39.45,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,119.42,13.8
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,228.34,180.07
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,327.29,269.21
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,398.35,330.37
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,472.63,391.43
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,539.86,444.09
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,609.36,495.98
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,584.48,473.55
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,531.0,428.84
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,637.53,509.44
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,725.27,573.39
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,858.36,668.17
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,974.72,747.04
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,877.0,675.81
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,757.43,585.34
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,653.05,506.02
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,547.43,424.1
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,557.98,431.15
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,567.26,436.75
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,577.94,443.88
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,586.79,449.64
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,560.11,429.2
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,533.67,409.08
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,425.87,327.4
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,312.47,240.1
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,415.38,321.05
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,503.65,388.0
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,508.91,391.72
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,512.42,393.29
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,509.77,390.78
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,484.7,369.18
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,416.18,312.91
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,353.14,260.16
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,294.18,209.45
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,235.97,159.12
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,180.89,114.06
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,130.79,78.12
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,79.24,50.96
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,58.94,45.57
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,50.99,38.62
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,42.8,31.19
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,30.18,19.63
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,19.46,4.89
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.27,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,8.23,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,22.06,11.91
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,38.5,26.35
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,57.97,42.91
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,76.79,58.64
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,95.67,74.07
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,114.38,88.99
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,159.08,125.32
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,223.05,175.98
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,379.07,299.8
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,540.15,420.8
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,494.68,382.91
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,468.41,360.08
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,405.99,311.81
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,365.02,279.16
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,487.65,370.85
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,586.24,441.4
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,564.04,422.69
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,541.54,404.67
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,414.42,310.98
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,311.98,233.47
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,374.12,280.6
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,432.77,323.72
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,640.86,479.04
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,779.2,577.66
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,630.69,469.56
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,491.82,367.1
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,442.99,332.37
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,405.77,304.97
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,389.52,292.66
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,363.29,272.37
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,373.82,276.84
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,355.82,255.96
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,296.37,206.59
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,239.39,159.16
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,182.24,113.28
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,129.16,75.35
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,79.07,49.94
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,60.59,46.0
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,50.74,37.54
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.78,30.43
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,31.15,19.9
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,19.37,3.07
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,13.17,4.76
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,21.44,12.18
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,31.4,20.77
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,41.37,29.27
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,52.4,38.5
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,64.2,48.2
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,207.59,168.35
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,370.28,297.65
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,422.5,336.48
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,474.98,375.12
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,446.21,349.82
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,393.92,307.46
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,537.3,417.69
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,681.07,522.87
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,698.41,532.59
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,713.72,541.76
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,686.19,520.5
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,657.7,498.87
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,667.08,505.09
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,673.96,509.27
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,625.94,473.57
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,579.33,438.96
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,591.4,448.35
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,598.65,453.68
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,534.41,405.68
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,464.58,353.61
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,489.54,373.2
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,501.6,381.78
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,504.6,382.88
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,484.0,364.22
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,357.38,268.02
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,259.84,196.15
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,240.52,178.95
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,211.76,153.12
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,171.99,121.29
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,134.32,93.25
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,96.79,69.73
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,75.44,59.21
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,61.09,46.83
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,46.27,33.75
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,31.92,20.65
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,17.28,0.37
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,9.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,117.12,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,248.42,189.85
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,369.97,298.85
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,462.93,375.74
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,560.28,451.92
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,631.87,505.45
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,704.5,557.58
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,759.75,595.27
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,814.03,631.26
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,653.53,510.76
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,447.6,349.77
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,468.9,364.69
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,489.25,377.73
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,476.72,365.6
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,463.26,353.1
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,740.75,559.33
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,972.86,712.86
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,966.01,705.03
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,955.43,697.16
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,941.7,686.08
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,914.02,666.1
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,788.01,580.54
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,633.21,468.97
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,573.88,426.96
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,504.82,377.06
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,625.25,468.34
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,694.76,519.69
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,496.28,372.71
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,308.6,231.15
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,269.97,203.25
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,234.06,176.62
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,223.28,168.43
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,211.08,158.81
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,247.3,177.56
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,237.73,155.78
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,179.35,108.75
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,124.75,69.86
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,72.82,44.07
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,53.88,40.3
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,46.88,34.23
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,39.74,27.8
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,29.15,18.02
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,17.15,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,81.71,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,219.36,165.15
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,332.18,267.44
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,424.04,344.37
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,527.48,425.42
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,601.41,479.92
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,676.35,532.36
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,736.71,571.04
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,796.35,607.48
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,691.58,529.12
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,565.12,432.3
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,755.26,566.27
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,937.75,677.67
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,948.03,681.14
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,961.95,689.35
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,966.71,691.38
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,967.76,691.3
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,961.43,688.08
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,951.39,682.67
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,941.99,677.04
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,918.09,662.07
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,890.28,644.83
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,859.28,625.48
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,823.41,601.61
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,784.71,575.79
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,740.09,546.58
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,698.06,516.88
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,646.37,480.04
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,593.18,441.06
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,536.33,398.77
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,479.05,354.6
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,418.64,306.11
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,359.43,257.15
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,298.94,206.71
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,237.41,155.3
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,178.54,107.76
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,123.51,68.45
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,70.46,41.92
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,50.92,37.78
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,44.2,31.94
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,37.35,25.75
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,27.08,16.19
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.6,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,117.24,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,289.78,217.44
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,420.82,336.85
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,514.32,412.85
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,612.48,488.03
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,683.54,539.06
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,755.45,588.26
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,805.44,620.54
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,860.88,655.68
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,902.32,681.15
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,941.17,704.59
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,969.59,721.41
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,994.69,736.08
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,1009.86,743.26
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,1009.51,740.56
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,1013.19,740.82
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,1013.01,738.72
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,1004.67,732.52
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,992.44,724.07
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,974.84,710.89
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,953.38,695.43
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,924.13,676.38
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,891.48,655.16
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,853.43,629.04
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,812.43,600.95
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,765.6,569.96
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,716.53,535.81
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,663.36,497.07
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,608.65,456.15
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,550.82,411.55
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,492.33,365.09
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,431.14,315.34
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,369.02,263.48
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,222.22,157.54
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,125.64,94.77
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,146.39,96.27
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,123.64,65.85
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,67.89,38.7
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,43.65,31.75
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,38.54,27.26
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,33.44,22.56
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,24.68,14.19
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,15.84,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,106.06,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,282.27,209.16
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,417.35,335.29
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,515.34,416.41
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,618.48,497.15
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,688.64,548.3
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,753.78,593.27
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,810.79,630.72
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,866.5,665.96
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,727.64,564.58
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,557.18,434.21
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,790.68,606.77
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,978.49,731.33
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,992.7,736.16
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,1003.22,740.17
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,1004.82,738.88
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,1002.58,735.32
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,993.8,728.79
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,981.18,719.96
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,961.46,705.58
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,938.12,688.98
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,908.93,669.66
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,876.44,648.17
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,757.2,564.68
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,615.0,459.79
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,684.53,513.31
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,704.83,530.03
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,544.41,410.4
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,391.86,295.25
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,386.5,291.39
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,368.09,276.54
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,379.96,281.36
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,361.66,259.17
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,300.32,207.37
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,241.02,157.23
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,177.87,106.18
