Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,121.77,66.12
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,67.98,39.42
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,48.05,35.33
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,42.37,30.35
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,36.7,25.11
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,27.4,16.07
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,19.9,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,43.59,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,204.78,147.05
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,320.1,255.67
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,417.06,337.39
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,525.4,423.12
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,601.6,480.52
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,678.88,536.18
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,744.83,581.36
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,810.19,624.58
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,853.35,650.38
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,894.32,674.11
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,925.02,689.03
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,946.44,697.55
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,962.81,704.1
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,975.6,708.35
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,981.92,709.14
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,984.44,707.71
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,977.3,702.38
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,966.38,694.92
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,942.94,678.29
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,926.87,666.66
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,755.11,552.68
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,570.91,420.81
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,512.09,379.64
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,470.86,349.41
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,615.43,457.93
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,701.19,520.43
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,650.04,482.8
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,597.18,443.84
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,541.11,401.26
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,484.89,357.13
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,423.82,308.01
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,363.09,257.68
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,301.12,205.92
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,240.98,155.38
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,180.44,106.4
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,123.26,65.62
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,68.27,38.78
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,43.65,31.44
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,38.18,26.72
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,32.69,21.73
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,23.47,12.77
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.13,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,116.06,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,296.52,212.08
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,438.35,350.13
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,536.27,431.45
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,632.12,506.64
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,704.24,559.08
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,776.71,608.98
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,832.96,645.5
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,887.77,679.77
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,926.6,703.51
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,962.68,725.13
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,977.92,732.61
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,1000.83,745.42
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,1013.53,750.55
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,1022.46,753.42
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,1023.39,751.71
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,1020.4,747.7
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,1010.51,739.43
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,996.73,728.85
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,975.55,713.63
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,950.76,696.22
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,920.7,676.45
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,887.32,654.52
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,847.41,628.43
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,804.77,600.31
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,758.5,569.21
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,710.04,534.9
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,656.91,494.83
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,602.4,452.83
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,544.73,408.96
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,486.53,363.14
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,424.73,312.48
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,363.33,260.78
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,300.53,207.61
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,239.79,155.97
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,179.29,106.66
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,122.75,66.11
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,64.34,35.98
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,43.64,31.71
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,38.14,26.85
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,32.66,21.76
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,23.02,12.27
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,13.66,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,56.25,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,219.61,150.33
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,348.79,276.78
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,445.11,358.21
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,546.65,439.51
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,619.47,495.25
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,693.47,549.56
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,750.55,589.7
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,806.87,628.21
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,675.31,529.5
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,520.12,407.06
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,350.99,275.15
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,166.99,127.35
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,295.62,228.63
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,408.85,314.35
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,489.09,373.4
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,546.31,414.74
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,549.32,416.25
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,551.31,417.31
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,498.81,376.46
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,430.27,324.16
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,534.83,403.59
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,629.4,473.13
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,581.08,436.1
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,534.72,401.03
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,631.72,476.07
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,686.96,518.38
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,635.39,479.41
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,582.6,439.12
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,463.82,348.65
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,354.86,266.19
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,232.19,173.94
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,128.66,96.01
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,207.53,147.58
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,234.38,152.08
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,175.68,104.36
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,117.45,62.52
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,64.47,36.08
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,44.28,31.8
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,38.43,26.68
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,32.58,21.32
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,22.56,11.44
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,23.32,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,171.64,112.28
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,284.05,224.56
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,382.16,308.48
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,488.3,394.54
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,568.39,456.56
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,646.5,514.63
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,710.88,560.51
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,774.84,604.75
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,818.15,632.73
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,859.42,658.85
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,891.46,678.15
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,914.29,690.98
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,713.06,545.04
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,466.9,356.76
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,731.2,556.36
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,951.2,705.78
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,944.06,698.05
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,933.31,689.75
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,612.48,464.55
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,239.65,180.16
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,409.87,311.4
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,538.41,406.23
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,508.08,382.96
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,478.43,360.87
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,428.99,323.87
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,382.73,289.09
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,497.15,377.16
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,564.2,425.97
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,412.88,312.25
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,283.69,215.09
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,324.53,243.45
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,338.65,246.53
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,282.71,200.03
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,229.96,156.35
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,174.23,112.53
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,127.9,79.95
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,83.55,55.67
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,64.26,49.17
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,54.73,40.71
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,43.74,30.73
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,26.91,14.49
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,3.81
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.8,15.21
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,43.48,30.24
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,60.44,44.54
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,78.24,59.41
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,95.78,73.82
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,102.16,78.74
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,109.05,83.96
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,134.75,104.59
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,160.45,124.92
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,139.81,107.73
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,120.98,92.16
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,170.65,131.62
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,221.02,170.76
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,162.23,124.01
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,107.76,80.6
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,362.46,280.9
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,609.99,459.47
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,327.78,251.76
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,68.27,48.89
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,64.92,46.53
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,61.58,43.87
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,68.68,49.44
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,75.79,54.99
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,130.16,97.9
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,184.83,140.31
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,95.9,71.02
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.05
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,14.47,6.11
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,18.19,9.15
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,15.7,7.15
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.15
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,9.48,2.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,18.21,5.8
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.92,22.78
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,60.4,44.73
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,84.72,65.53
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,111.18,88.16
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,137.91,110.67
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,179.44,144.57
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,206.35,165.96
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,167.79,133.58
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,148.1,116.52
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,185.99,147.06
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,223.96,177.07
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,190.76,149.71
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,159.43,123.94
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,178.53,138.87
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,197.5,153.47
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,190.81,147.93
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,184.44,142.73
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,214.79,166.38
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,244.73,189.38
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,141.53,108.27
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,46.54,32.11
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,131.23,100.28
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,218.88,169.27
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,208.11,160.72
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,197.61,152.61
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,160.94,123.83
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,125.74,96.03
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,113.57,86.51
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,101.57,77.07
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,87.64,66.02
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,73.89,55.03
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,79.47,59.88
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,84.74,64.49
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,73.92,55.74
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,63.21,47.0
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,51.85,37.68
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,40.55,29.71
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,29.74,20.07
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,18.96,10.41
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,10.7,2.15
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.09
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,12.29
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,19.45
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.87,27.29
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,76.33,58.64
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,106.26,83.17
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,119.38,93.71
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,132.51,104.15
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,161.11,127.11
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,189.73,149.72
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,200.48,157.61
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,211.26,165.51
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,198.7,154.8
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,186.8,144.76
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,129.71,99.3
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,76.61,56.61
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,155.55,119.79
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,237.31,183.38
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,237.96,183.59
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,238.55,184.0
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,268.91,207.63
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,284.27,219.55
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,225.68,174.18
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,182.57,140.54
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,290.46,226.16
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,369.35,286.6
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,224.39,174.17
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,86.52,64.82
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,85.57,64.36
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,84.59,63.74
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,148.03,112.07
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,191.26,141.73
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,154.76,112.65
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,123.25,89.18
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,91.53,67.64
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,70.91,55.89
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,55.34,42.01
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,40.26,28.29
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,24.02,11.35
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.12,0.37
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,12.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,38.66,26.77
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,55.21,41.02
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,72.58,55.87
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,89.67,70.26
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,89.48,69.85
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,90.36,70.28
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,99.0,77.1
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,107.72,83.89
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,78.8,59.76
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,53.92,39.06
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,268.11,214.81
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,473.82,373.62
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,483.26,378.57
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,491.93,383.85
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,442.44,344.66
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,374.5,291.62
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,370.84,288.66
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,367.13,285.5
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,188.97,147.29
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,28.21,17.45
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,44.03,30.43
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,59.88,43.35
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,88.52,66.61
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,117.67,90.16
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,82.9,62.17
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,48.96,34.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,31.47,20.35
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,24.39,14.61
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,34.75,23.26
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,19.81,10.92
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,143.89,64.23
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,281.59,223.12
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,376.26,307.05
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,483.55,395.31
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,263.27,219.01
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.59,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.42,0.56
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,12.38,4.67
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,60.2,43.99
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,105.72,80.87
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,99.44,75.45
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,93.39,70.33
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,142.39,109.62
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,192.52,149.16
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,194.75,150.43
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,196.97,151.8
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,161.85,124.08
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,128.2,97.42
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,124.86,94.86
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,121.57,92.31
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,85.53,63.61
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,50.66,35.61
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,64.42,46.73
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,78.22,57.81
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,74.0,54.63
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,69.8,51.46
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,87.24,65.75
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,104.31,79.73
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,57.63,41.9
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,10.71,3.25
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,9.47,2.24
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.22,1.22
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,37.05,21.24
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,53.58,40.79
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,44.48,32.59
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,35.25,23.97
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,21.64,8.54
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,15.65,6.92
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,26.43,16.35
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,37.23,25.72
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,49.92,36.59
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,62.87,47.55
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,57.8,43.23
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,54.7,40.52
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,76.16,58.35
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,98.9,77.03
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,129.44,101.82
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,160.27,126.46
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,183.58,145.17
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,206.8,163.68
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,193.23,152.34
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,180.39,141.68
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,136.35,106.05
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,95.0,72.38
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,148.34,115.74
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,202.76,159.36
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,216.9,170.61
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,230.65,181.6
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,201.86,158.57
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,174.26,136.46
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,188.0,147.71
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,201.19,158.44
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,175.49,137.61
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,150.84,117.68
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,130.58,101.53
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,110.86,85.71
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,100.13,77.16
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,89.53,68.67
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,125.08,97.16
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,152.01,117.86
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,127.42,97.85
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,104.35,79.5
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,81.82,62.28
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,63.96,50.48
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,48.37,36.4
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,32.71,22.06
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,18.68,6.12
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.27,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
