Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,74.84,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,193.95,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,339.46,266.52
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,473.47,389.35
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,561.57,464.17
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,652.69,537.16
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,719.48,588.04
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,779.77,631.69
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,827.54,663.11
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,873.25,691.83
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,906.2,710.53
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,936.2,726.73
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,955.07,737.07
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,970.45,745.09
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,977.65,746.53
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,970.47,738.31
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,965.91,732.19
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,957.64,723.53
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,942.78,709.55
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,924.26,693.29
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,898.1,675.21
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,868.65,655.06
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,834.26,630.37
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,796.96,603.76
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,753.11,574.43
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,707.05,542.04
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,656.58,504.96
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,604.62,465.63
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,549.03,422.13
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,494.22,377.78
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,434.31,328.31
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,374.82,277.61
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,312.83,224.12
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,253.02,171.99
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,192.57,120.86
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,136.33,76.72
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,81.9,42.6
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,36.54,26.19
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,29.86,20.04
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,23.19,12.89
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,50.84,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,304.02,241.32
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,534.4,445.97
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,622.05,522.73
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,711.88,597.54
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,779.02,650.33
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,845.68,700.45
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,882.28,725.13
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,926.25,754.44
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,959.41,774.83
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,989.63,792.62
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,1008.05,800.65
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,1022.77,805.92
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,1028.9,805.86
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,1031.05,803.24
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,1024.39,795.02
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,1013.71,784.29
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,996.71,769.83
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,975.81,752.94
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,947.86,733.14
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,916.33,710.97
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,878.76,684.58
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,838.07,655.95
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,792.64,623.78
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,744.65,589.18
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,691.57,547.22
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,636.73,502.99
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,578.54,456.82
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,519.45,408.3
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,456.89,354.69
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,394.84,299.96
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,330.29,242.41
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,267.41,185.69
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,203.89,129.72
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,141.71,79.03
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,82.88,40.98
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,34.98,25.51
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,28.84,19.71
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.73,12.91
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,11.09,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,89.01,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,221.47,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,362.73,282.76
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,488.98,404.81
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,575.77,479.3
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,657.63,545.63
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,720.51,593.34
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,782.69,638.19
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,830.34,671.69
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,875.93,702.73
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,907.8,723.15
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,936.68,741.14
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,955.72,752.58
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,971.25,761.64
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,978.15,764.7
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,970.68,757.85
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,965.83,751.83
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,957.29,743.4
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,942.32,730.72
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,923.73,715.75
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,897.82,697.48
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,868.63,676.99
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,833.73,651.21
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,795.98,623.43
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,752.67,592.72
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,707.17,558.96
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,657.3,520.27
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,605.98,479.53
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,552.53,436.03
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,495.54,388.6
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,435.93,337.79
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,376.88,286.06
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,315.58,231.91
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,256.41,179.1
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,195.85,126.7
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,139.57,81.31
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,82.22,43.19
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,37.34,27.35
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,30.71,21.14
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,24.09,13.84
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,11.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.2
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.39,17.56
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.87,31.31
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,57.87,44.59
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,72.59,57.37
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,87.17,69.79
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,114.65,93.21
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,142.11,116.21
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,230.32,190.91
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,303.19,250.99
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,280.65,230.5
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,258.51,210.68
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,242.22,196.01
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,208.71,167.55
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,198.71,159.1
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,189.26,151.11
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,137.71,108.64
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,89.79,68.96
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,134.85,106.28
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,180.85,144.04
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,116.77,91.56
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,57.3,42.33
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,67.74,51.09
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,78.26,59.89
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,130.08,103.02
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,181.88,145.62
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,277.05,223.98
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,345.94,277.9
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,194.3,155.0
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,55.54,41.4
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,49.69,36.7
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,43.85,31.89
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,37.61,26.6
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,31.38,21.26
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,25.15,15.9
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,18.94,11.18
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,13.16,5.85
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.32
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.1,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.39,0.64
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,10.68,3.63
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,13.98,6.61
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,17.7,9.91
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,21.43,13.16
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,50.52,38.53
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,83.49,66.97
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,95.5,77.11
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,107.49,87.17
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,65.58,51.09
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,29.78,20.16
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,66.86,52.03
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,107.14,86.26
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,120.44,97.38
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,133.76,108.5
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,146.51,118.98
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,159.16,129.34
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,99.03,78.76
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,43.97,32.0
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,32.73,22.43
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,21.52,12.83
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,34.39,23.89
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,47.28,34.95
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,49.35,36.77
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,51.42,38.61
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,34.76,24.37
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,18.17,10.09
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,61.39,47.46
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,104.98,84.91
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,94.12,75.76
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,83.38,66.68
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,71.55,56.57
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,59.87,46.46
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,47.96,36.09
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,36.24,27.09
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,25.2,16.74
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.01,5.85
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,2.88
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,5.84
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,16.88,9.12
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,20.6,12.36
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,27.65,18.48
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,34.71,24.58
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,59.71,46.03
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,87.39,69.5
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,58.9,45.0
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,33.1,22.83
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,33.11,22.79
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,63.13,48.3
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,94.54,74.8
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,103.94,82.61
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,113.33,90.43
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,143.41,115.65
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,173.64,140.84
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,172.33,139.77
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,171.07,138.8
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,132.03,106.29
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,94.72,74.99
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,77.83,60.7
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,61.43,46.78
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,132.51,107.19
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,199.04,162.78
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,205.89,168.08
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,212.34,172.29
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,184.7,148.61
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,157.95,125.55
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,129.78,101.27
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,103.15,78.71
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,77.08,57.81
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,53.32,42.24
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,38.98,28.78
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,24.86,14.66
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,12.76,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,7.39,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,12.34,4.83
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,18.95,10.8
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,25.57,16.76
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,31.79,22.27
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,38.03,27.69
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,60.36,47.1
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,85.82,68.96
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,60.55,47.02
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,39.72,28.94
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,68.93,54.05
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,101.62,81.75
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,82.28,65.0
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,64.78,49.95
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,36.87,26.08
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,85.02,67.14
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,168.83,136.99
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,108.47,86.52
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,53.13,39.82
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,118.49,95.08
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,187.17,151.78
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,283.12,231.77
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,372.51,304.08
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,221.9,181.51
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,92.01,72.71
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,126.81,102.4
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,160.7,130.86
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,169.76,138.15
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,171.08,138.69
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,150.43,121.53
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,130.58,104.92
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,156.15,114.15
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,141.2,87.82
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,89.18,51.4
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,44.87,34.68
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,33.92,24.36
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.86,14.7
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.26,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,147.48,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,332.29,239.24
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,478.29,399.03
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,559.38,475.1
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,653.99,557.82
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,721.9,614.87
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,789.53,669.49
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,485.42,419.43
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,98.92,80.1
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,109.15,88.78
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,119.44,97.18
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,129.23,105.07
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,139.05,112.94
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,138.11,111.72
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,137.48,110.8
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,121.56,97.31
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,106.53,84.61
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,139.44,112.0
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,172.73,139.38
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,158.19,127.14
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,144.24,115.46
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,144.29,115.32
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,144.37,115.21
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,115.14,91.06
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,86.91,67.62
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,101.21,79.69
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,115.52,91.75
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,110.97,88.26
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,106.46,84.81
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,78.63,61.48
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,51.37,38.42
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,45.94,33.95
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,40.52,29.42
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,112.11,79.63
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,146.73,96.4
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,94.32,58.69
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,52.86,41.65
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,39.41,29.11
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.51,17.69
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,98.94,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,268.98,188.33
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,402.9,335.48
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,494.33,416.32
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,589.55,494.87
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,654.84,545.03
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,720.27,592.52
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,770.69,627.54
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,819.67,660.19
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,847.7,677.3
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,880.09,697.36
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,574.47,468.44
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,185.91,150.47
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,194.12,157.96
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,202.4,164.15
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,395.15,322.5
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,565.57,454.12
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,558.73,445.85
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,550.85,438.48
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,506.27,403.69
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,480.26,382.79
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,497.82,395.9
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,496.57,394.61
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,460.78,366.65
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,414.1,330.56
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,433.69,346.46
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,434.58,347.01
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,471.77,374.5
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,482.42,378.69
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,389.31,303.03
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,307.12,237.06
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,261.11,198.38
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,217.84,161.47
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,172.54,122.91
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,130.1,88.13
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,89.18,58.6
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,53.02,41.46
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,37.97,27.66
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,25.37,15.05
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,12.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,39.5,22.09
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,73.28,58.05
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,110.37,92.81
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,146.93,126.76
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,184.08,160.62
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,238.96,209.22
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,225.46,196.71
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,228.49,198.35
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,177.14,151.69
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,116.5,96.85
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,148.08,124.44
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,179.76,151.83
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,298.57,255.96
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,419.13,359.05
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,333.99,285.49
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,271.05,230.19
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,358.92,307.13
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,461.01,394.07
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,499.29,427.2
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,550.22,470.14
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,510.18,435.59
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,457.16,390.62
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,379.54,323.76
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,296.45,251.94
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,275.87,234.05
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,255.98,216.65
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,229.82,194.24
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,205.09,173.0
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,154.75,129.72
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,105.96,87.71
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,95.07,78.53
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,84.3,69.32
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,72.43,58.9
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,60.72,48.49
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,48.77,37.82
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,37.01,27.16
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,26.03,18.03
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,14.84,6.89
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,7.4,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,111.62,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,293.01,194.15
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,445.42,376.73
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,538.48,463.78
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,635.67,548.51
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,434.66,382.33
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,168.2,145.22
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,189.46,163.98
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,210.61,181.7
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,168.69,143.86
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,145.77,122.53
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,231.94,197.34
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,302.41,256.68
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,307.61,259.45
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,312.75,262.41
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,403.55,337.67
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,472.03,392.73
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,486.26,402.38
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,499.02,411.05
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,501.06,411.95
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,518.1,424.19
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,542.47,442.97
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,561.54,457.02
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,519.64,423.13
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,479.1,390.63
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,424.26,346.15
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,363.81,297.15
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,292.3,239.36
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,222.03,182.01
