Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,209.48,171.74
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,195.55,159.64
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,171.56,139.43
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,148.39,119.71
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,170.37,125.2
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,151.99,94.64
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,94.23,52.56
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,46.31,29.75
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,31.96,23.24
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,24.93,15.39
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,12.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,62.21,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,229.83,142.18
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,368.04,307.72
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,464.25,395.02
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,564.3,479.9
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,353.17,306.2
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,69.03,55.2
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,70.61,56.74
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,72.76,58.41
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,498.07,428.07
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,880.68,721.81
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,526.25,443.15
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,109.8,88.6
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,134.33,109.68
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,158.99,130.07
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,158.19,129.16
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,157.61,128.52
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,173.14,141.3
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,188.46,153.8
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,158.24,128.45
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,129.53,104.31
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,171.15,139.23
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,212.46,173.34
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,181.23,147.29
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,151.57,122.57
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,144.11,116.52
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,136.86,110.62
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,105.4,84.34
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,74.85,58.6
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,60.97,46.89
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,47.2,35.16
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,42.61,31.36
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,38.03,27.51
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,114.64,80.73
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,148.99,94.94
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,96.6,56.71
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,52.01,34.16
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,35.99,26.38
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,27.44,17.19
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,13.53,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,73.69,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,244.88,139.56
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,392.76,321.71
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,485.93,407.36
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,583.36,490.94
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,653.8,549.7
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,724.88,606.72
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,472.03,401.04
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,137.46,111.91
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,152.14,124.01
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,166.99,135.75
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,179.26,145.42
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,191.62,155.09
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,364.65,298.91
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,497.81,406.1
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,458.18,372.25
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,418.9,339.13
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,408.12,329.38
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,379.44,305.68
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,437.84,352.91
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,474.9,382.85
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,373.46,300.01
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,264.52,210.72
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,372.44,299.85
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,466.9,375.47
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,370.68,297.18
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,286.03,228.11
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,140.03,110.48
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,8.25,1.25
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,120.36,94.3
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,220.18,174.1
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,191.95,150.39
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,164.72,127.52
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,175.44,124.99
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,150.3,91.3
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,96.09,52.51
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,49.14,29.41
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,32.68,22.72
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,25.72,15.28
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,12.65,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,208.25,111.49
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,406.7,336.09
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,499.7,422.2
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,597.34,505.44
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,666.3,561.85
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,729.31,610.91
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,780.16,647.8
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,829.33,681.88
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,865.08,703.45
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,898.15,722.33
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,919.45,733.49
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,937.47,742.15
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,946.73,744.52
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,941.88,737.1
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,939.46,731.16
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,933.45,722.76
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,921.37,710.89
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,905.69,696.78
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,882.15,677.5
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,855.37,656.04
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,821.91,628.81
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,785.67,599.76
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,744.99,571.83
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,702.07,541.63
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,653.68,505.27
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,603.86,467.07
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,553.2,428.44
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,498.66,385.55
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,439.91,338.23
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,382.16,289.9
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,322.64,238.77
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,265.17,188.39
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,206.34,137.32
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,149.37,90.09
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,95.53,51.79
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,48.78,28.5
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,30.97,21.5
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,23.94,14.08
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,11.76,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,178.45,84.37
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,340.59,276.38
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,437.37,364.09
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,538.5,449.03
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,617.47,512.67
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,697.26,574.04
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,750.47,613.46
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,802.41,650.82
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,844.59,679.0
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,878.46,700.52
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,901.8,716.03
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,921.91,729.23
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,935.68,736.57
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,945.81,741.43
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,943.36,738.65
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,937.27,733.55
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,920.68,719.82
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,910.3,710.79
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,886.58,693.95
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,859.59,674.91
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,827.07,651.97
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,791.62,626.9
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,751.04,597.35
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,708.13,565.55
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,660.08,527.68
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,610.4,487.83
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,556.88,444.82
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,502.64,399.92
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,444.39,349.84
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,385.64,298.19
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,326.09,245.32
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,268.49,193.34
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,208.72,140.3
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,153.23,93.38
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,96.77,52.2
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,49.54,28.2
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,31.0,21.49
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,24.82,14.84
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,12.19,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,190.0,82.1
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,370.05,304.47
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,466.06,393.05
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,566.85,477.74
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,637.03,532.73
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,707.82,584.77
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,686.1,565.72
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,650.63,536.47
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,491.93,408.42
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,308.87,255.48
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,323.85,267.24
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,338.43,277.52
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,348.61,284.48
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,358.55,291.24
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,265.03,214.52
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,162.82,129.79
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,164.2,130.85
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,165.66,131.72
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,189.82,151.44
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,213.52,170.57
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,212.72,169.54
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,211.87,168.59
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,207.71,165.34
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,203.56,162.11
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,256.57,205.13
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,303.37,241.94
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,289.36,230.71
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,273.96,218.32
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,239.4,190.4
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,207.19,164.24
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,180.99,142.84
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,153.02,119.75
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,172.34,125.25
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,154.69,98.21
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,102.94,60.52
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,58.74,36.79
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,37.59,27.45
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,28.19,17.87
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,13.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.34
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,18.12,10.2
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.58,16.98
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,32.63,23.29
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,39.69,29.49
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,47.19,36.09
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,54.7,42.64
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,58.88,46.11
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,63.06,49.55
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,65.99,51.98
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,68.93,54.4
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,84.78,67.82
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,100.9,81.31
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,89.39,71.23
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.39,61.67
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,112.49,90.33
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,147.59,119.34
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,142.72,115.17
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,138.03,111.26
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,137.65,110.75
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,137.31,110.29
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,120.23,96.15
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,103.6,82.36
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,107.46,85.56
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,111.28,88.72
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,100.24,79.6
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,89.38,70.62
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,83.76,66.03
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,78.18,61.45
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,70.14,54.74
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,62.17,48.03
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,126.05,92.65
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,155.63,105.48
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,106.8,69.05
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,65.58,44.54
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,42.97,32.53
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,30.72,20.27
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,163.76,47.81
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,324.01,262.52
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,422.08,354.36
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,524.66,442.5
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,603.88,507.79
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,684.05,571.08
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,737.61,611.81
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,789.97,650.4
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,831.48,678.78
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,864.41,700.13
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,521.46,432.95
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,109.14,85.78
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,105.82,82.84
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,102.83,79.92
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,109.98,85.53
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,117.13,91.1
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,152.88,120.12
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,188.93,149.03
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,191.0,150.63
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,193.06,152.29
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,197.73,155.82
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,202.19,159.19
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,269.31,213.97
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,319.84,254.76
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,347.04,276.35
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,357.45,284.29
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,315.57,250.94
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,276.66,219.81
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,355.09,280.03
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,387.58,298.13
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,328.7,245.98
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,271.79,195.06
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,213.22,143.44
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,156.5,95.71
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,102.88,56.55
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,56.1,31.52
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,33.42,23.21
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,26.47,16.08
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,13.0,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,184.3,38.64
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,365.58,286.79
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,460.99,375.09
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,561.62,458.83
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,632.27,515.58
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,703.75,570.35
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,756.27,609.27
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,801.25,641.6
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,837.41,666.11
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,870.99,688.24
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,621.68,499.34
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,307.49,245.31
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,653.09,522.59
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,938.98,728.66
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,939.11,725.34
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,935.57,721.35
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,923.75,710.67
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,908.38,697.75
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,886.41,681.45
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,861.11,662.98
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,824.61,635.41
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,793.11,611.59
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,754.06,583.75
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,712.62,553.71
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,666.97,518.7
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,619.27,481.43
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,568.96,441.72
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,514.43,397.79
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,435.17,333.66
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,362.93,274.45
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,308.51,228.09
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,257.0,183.62
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,203.25,137.55
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,152.31,95.3
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,102.92,59.39
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,59.67,35.18
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,35.73,25.03
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,26.34,15.93
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,12.95,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.8,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.74,19.72
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,54.81,43.47
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,78.44,65.6
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,102.28,88.01
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,140.41,123.03
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,162.63,142.96
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,184.88,162.56
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,203.37,178.49
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,221.91,194.24
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,279.66,245.44
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,337.2,295.51
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,373.18,325.64
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,388.63,338.26
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,536.05,466.93
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,679.01,587.38
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,605.3,523.56
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,551.85,476.44
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,476.57,411.6
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,422.23,363.71
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,514.96,445.27
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,596.25,515.22
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,595.29,514.85
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,588.02,509.05
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,557.59,482.82
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,530.06,458.36
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,498.66,430.11
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,462.03,396.32
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,438.99,372.31
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,407.28,338.75
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,345.84,279.68
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,286.31,221.79
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,225.27,163.47
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,167.75,110.71
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,111.37,65.63
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,58.83,33.88
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,32.36,24.16
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,25.74,17.02
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,12.58,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,205.58,12.97
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,415.26,346.76
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,502.47,437.9
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,605.5,530.04
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,676.95,592.5
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,748.66,652.26
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,800.75,692.62
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,851.22,730.2
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,781.6,672.22
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,687.58,594.79
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,686.69,592.12
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,682.67,585.29
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,843.41,712.14
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,971.82,807.56
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,830.44,696.23
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,641.13,542.75
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,552.45,467.07
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,447.78,377.42
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,494.02,417.16
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,553.03,465.46
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,713.12,596.83
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,816.41,675.4
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,775.83,643.75
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,732.79,611.2
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,684.65,571.01
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,634.76,528.65
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,580.34,482.65
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,525.11,434.76
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,466.34,382.66
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,408.25,329.69
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,346.39,272.78
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,286.27,216.44
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,224.99,159.42
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,167.51,107.89
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,110.94,63.55
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,60.99,34.51
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,30.69,22.5
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,24.84,16.21
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,12.13,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
