Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,179.0,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,359.4,285.59
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,456.28,376.83
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,558.71,461.57
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,628.67,517.05
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,699.49,570.76
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,745.46,605.0
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,797.58,642.84
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,834.91,669.01
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,869.72,693.06
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,893.74,708.41
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,914.6,721.57
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,925.72,727.35
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,933.33,730.79
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,932.3,728.97
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,927.68,724.86
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,917.11,717.32
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,893.64,700.78
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,872.4,686.21
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,847.94,669.36
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,583.44,470.84
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,290.52,234.09
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,267.45,216.47
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,245.5,198.7
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,245.54,198.73
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,244.65,197.86
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,408.25,331.67
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,506.57,405.57
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,446.56,354.03
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,388.67,303.93
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,329.45,251.84
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,273.16,201.32
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,215.6,149.76
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,161.41,102.81
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,108.37,62.53
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,62.1,35.54
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,34.12,24.74
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,26.34,16.95
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,12.91,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,177.37,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,357.41,286.01
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,455.0,382.96
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,558.19,472.09
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,630.48,531.27
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,703.78,588.09
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,750.13,622.31
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,802.43,659.82
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,840.71,685.59
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,876.47,709.21
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,900.18,723.59
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,920.71,735.57
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,687.32,557.96
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,414.0,335.64
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,435.7,353.52
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,456.38,369.5
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,456.39,368.23
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,455.75,366.57
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,550.37,441.65
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,636.18,507.55
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,573.41,457.58
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,528.43,421.29
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,643.56,513.18
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,706.97,563.27
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,571.36,455.69
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,428.79,342.35
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,395.38,315.75
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,361.88,288.22
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,293.44,232.85
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,228.74,180.75
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,200.41,157.29
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,172.97,134.23
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,185.66,134.0
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,162.74,101.94
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,109.12,61.41
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,62.21,34.16
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,33.29,23.59
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,26.34,16.69
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,12.89,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,162.14,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,326.02,259.7
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,424.23,358.02
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,528.08,449.14
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,604.67,514.48
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,682.58,578.22
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,736.28,619.42
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,788.96,658.29
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,821.78,679.67
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,859.0,703.83
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,884.11,718.7
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,906.11,731.0
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,918.74,736.65
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,927.9,739.84
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,928.26,738.19
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,925.03,734.16
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,910.31,720.85
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,901.94,712.6
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,880.64,696.48
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,856.06,678.21
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,824.62,654.08
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,790.4,628.05
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,751.31,599.63
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,709.91,569.36
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,663.23,532.69
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,614.99,494.07
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,565.98,453.86
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,512.65,409.31
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,454.82,360.08
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,397.87,310.32
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,338.85,258.12
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,281.68,206.65
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,222.57,153.9
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,165.3,104.54
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,111.21,63.18
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,63.76,35.03
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,33.69,24.12
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,27.17,17.55
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,13.3,0.44
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,9.89,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,19.83,10.07
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,38.93,27.31
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,56.83,43.14
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,75.42,59.37
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,93.56,74.96
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,113.36,91.91
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,133.34,108.73
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,149.16,121.47
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,165.12,134.11
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,178.36,144.56
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,191.7,154.99
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,201.87,162.7
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,212.09,170.41
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,172.04,137.18
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,134.6,106.0
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,148.41,117.07
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,162.15,127.95
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,162.72,128.35
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,163.33,128.84
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,284.72,228.25
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,403.95,322.35
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,357.47,284.78
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,301.59,240.24
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,223.4,177.21
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,144.6,113.05
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,143.63,112.54
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,142.47,111.78
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,98.59,76.11
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,56.37,41.43
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,50.53,36.77
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,44.69,32.03
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,121.84,86.95
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,159.57,105.55
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,111.19,68.9
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,69.83,43.18
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,41.5,30.36
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,31.48,20.82
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,15.88,2.25
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,132.06,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,272.2,204.86
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,367.82,297.19
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,470.99,383.45
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,547.36,445.2
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,624.99,505.27
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,681.49,548.48
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,737.19,589.97
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,780.66,620.34
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,822.19,648.73
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,639.95,510.98
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,420.16,335.66
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,383.43,305.32
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,326.56,258.73
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,245.91,193.91
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,156.27,121.0
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,120.56,92.16
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,87.23,65.15
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,106.99,81.02
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,126.97,96.98
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,125.3,95.63
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,123.67,94.37
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,152.57,117.67
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,181.15,140.57
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,114.08,86.84
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,51.42,36.21
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,53.91,38.39
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,56.4,40.59
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,34.32,22.6
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,12.37,4.56
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.12,3.57
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.88,2.57
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,106.03,72.28
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,162.84,105.62
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,113.55,68.55
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,69.07,40.78
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,40.1,28.64
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,31.5,20.47
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,15.89,2.79
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,160.18,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,327.49,246.59
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,425.9,345.21
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,530.67,434.84
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,603.49,495.7
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,677.63,555.09
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,503.0,416.46
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,284.41,232.82
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,246.63,200.48
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,226.47,182.04
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,255.27,205.33
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,283.9,228.25
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,225.7,179.52
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,155.81,121.38
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,107.72,82.35
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,64.79,47.35
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,60.21,43.48
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,55.62,39.64
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,44.37,30.5
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,33.14,21.36
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,52.71,37.18
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,72.34,52.95
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,74.01,54.32
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,75.69,55.72
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,124.19,94.9
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,173.11,134.08
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,135.99,104.68
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,100.6,76.45
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,268.74,210.83
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,380.35,292.32
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,325.02,244.8
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,272.4,199.35
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,213.47,149.73
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,164.69,109.93
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,117.23,74.36
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,77.16,49.0
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,47.48,34.87
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,36.55,24.61
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,18.86,5.07
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,146.88,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,299.44,221.25
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,399.47,318.97
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,505.75,407.17
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,583.66,469.0
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,663.09,529.06
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,717.94,568.75
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,771.95,606.49
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,810.27,631.91
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,853.07,660.01
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,633.34,498.76
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,368.3,290.08
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,668.88,525.09
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,920.12,699.82
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,718.64,555.16
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,470.87,365.8
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,453.74,352.31
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,436.63,337.93
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,479.05,370.92
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,534.95,412.75
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,512.63,395.38
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,490.12,378.21
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,450.41,348.35
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,425.88,329.49
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,539.58,417.69
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,606.54,467.57
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,555.21,427.31
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,503.37,386.36
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,447.61,340.87
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,392.09,294.57
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,334.67,246.32
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,279.37,198.96
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,221.9,150.22
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,169.15,106.7
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,117.28,68.01
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,72.36,40.72
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,39.98,28.49
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,30.94,20.11
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,15.56,3.77
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,9.9,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,20.37,9.89
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,42.93,30.03
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,63.59,48.07
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,90.48,71.55
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,117.3,94.72
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,156.77,127.81
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,182.64,149.02
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,201.85,164.13
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,220.98,178.91
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,135.24,107.8
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,76.32,58.15
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,81.62,62.36
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,86.92,66.47
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,343.77,277.92
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,595.83,469.57
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,602.5,471.24
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,607.32,473.49
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,475.65,372.85
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,351.72,275.94
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,393.38,308.93
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,415.52,326.05
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,283.35,223.13
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,165.78,129.17
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,165.57,129.43
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,165.21,129.29
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,210.49,165.98
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,243.29,191.84
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,200.59,157.75
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,161.88,127.03
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,143.96,112.71
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,124.44,96.93
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,163.87,120.03
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,170.23,112.96
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,117.78,72.77
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,75.2,45.61
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,43.0,31.63
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,33.74,22.91
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,20.49,7.59
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.68,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,11.95,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,27.62,14.99
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,72.82,54.25
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,110.11,86.48
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,147.81,118.66
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,185.45,150.23
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,216.29,175.43
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,247.22,200.16
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,273.57,220.7
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,299.86,240.85
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,318.85,255.26
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,337.59,269.37
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,353.22,280.66
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,388.67,306.99
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,412.01,324.77
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,434.43,341.76
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,564.93,443.3
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,688.91,536.04
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,623.18,485.46
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,577.08,449.55
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,675.79,525.37
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,751.65,581.16
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,617.05,478.8
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,488.81,379.67
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,418.49,325.36
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,344.0,267.36
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,314.47,244.36
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,285.94,221.85
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,288.82,223.44
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,289.81,222.21
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,296.48,222.46
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,280.37,201.63
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,224.53,153.61
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,172.33,109.9
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,121.14,71.39
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,76.6,43.73
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,41.18,29.61
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,32.85,21.89
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,19.46,7.31
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,8.54,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,76.8,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,220.83,166.42
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,277.65,231.3
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,336.71,286.05
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,383.61,328.29
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,430.82,369.26
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,446.06,382.73
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,479.91,410.51
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,506.33,430.66
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,531.22,449.19
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,532.03,447.69
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,530.78,444.6
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,465.79,388.62
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,420.61,348.4
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,434.87,359.54
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,448.32,369.88
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,540.9,445.95
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,609.74,502.05
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,675.15,554.74
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,716.35,588.21
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,523.94,430.95
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,333.51,271.91
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,321.99,262.86
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,310.46,253.45
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,292.98,239.14
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,275.86,225.08
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,258.37,210.74
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,241.02,196.38
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,309.76,252.24
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,347.55,279.0
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,339.43,266.0
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,309.7,232.15
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,247.95,175.36
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,189.28,122.79
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,130.82,75.73
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,78.31,41.72
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,36.44,26.93
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,28.09,18.91
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,20.6,9.16
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.28,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.46,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.51,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,6.57,0.05
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,8.63,1.9
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,10.69,3.72
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,12.76,5.54
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,14.83,7.33
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,60.55,46.91
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,116.0,93.92
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,125.68,101.78
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,135.43,109.73
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,117.44,94.24
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,101.05,80.2
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,209.77,171.99
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,311.63,255.58
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,252.63,206.35
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,182.47,147.91
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,257.02,210.07
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,315.48,257.81
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,258.04,210.42
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,191.94,155.75
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,156.74,126.69
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,123.2,98.74
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,134.08,108.0
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,144.85,117.13
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,132.57,107.22
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,120.56,97.5
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,91.45,73.0
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,63.06,48.89
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,57.21,43.98
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,51.36,39.03
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,44.69,33.32
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,38.03,27.55
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,31.38,21.79
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,24.74,15.94
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,18.12,10.69
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,11.51,4.49
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.57,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
